Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,61.1354996464,1.88193173239,1.5972778047,24.0809379332,2.68041601173,16.0824960704,0.177499367347,0.157499367347,0.02
 01/01  02:00:00,53.7066576437,1.56666649787,1.7106957224,16.8539432472,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,58.4541071891,1.95833312234,2.22413208572,20.6962898048,2.68041601173,16.0824960704,1.10297311868,0.0,1.10297311868
 01/01  04:00:00,52.7078434339,1.56666649787,1.90970918682,15.656115573,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,56.572819837,1.89466529738,2.32138854714,18.7814138163,2.68041601173,16.0824960704,1.10302095758,0.0,1.10302095758
 01/01  06:00:00,51.7684696943,1.50299867291,1.98254239045,14.7075764547,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  07:00:00,56.4265888242,1.89466529738,2.53126675241,18.4253045982,2.68041601173,16.0824960704,1.10301913137,0.0,1.10301913137
 01/01  08:00:00,48.5584497219,1.50299867291,2.08113104045,13.8663011657,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  09:00:00,35.2154619977,1.51265834761,1.9045362403,13.0269152336,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,35.3151796199,1.56666649787,2.2586367136,12.7185242322,2.68041601173,16.0824960704,1.10302498188,0.0,1.10302498188
 01/01  11:00:00,41.3970209106,1.95833312234,2.76082270042,17.9065129116,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,36.4117963067,1.50299867291,2.02421937227,14.1132260853,2.68041601173,16.0824960704,1.1031291525,0.0,1.1031291525
 01/01  13:00:00,39.7249085625,1.89466529738,2.4889034531,16.5699876358,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,34.9661920111,1.43933084795,1.84071709815,12.9147918888,2.68041601173,16.0824960704,1.10326805612,0.0,1.10326805612
 01/01  15:00:00,40.8711638924,1.95833312234,2.54809071531,17.5933878786,2.68041601173,16.0824960704,1.10305959266,0.0,1.10305959266
 01/01  16:00:00,37.2327960252,1.56666649787,2.0143224788,14.8804548723,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,41.091210966,1.95833312234,2.38867220236,17.9728534651,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,53.3188077726,1.56666649787,1.87239313782,16.3043959607,2.68041601173,16.0824960704,1.10302449916,0.0,1.10302449916
 01/01  19:00:00,59.6300998346,1.95833312234,2.16808016761,21.9283343684,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,55.6616755288,1.56666649787,1.65203960595,18.8676172487,2.68041601173,16.0824960704,1.1030287895,0.0,1.1030287895
 01/01  21:00:00,62.1545693134,1.95833312234,1.8780649739,24.742819041,2.68041601173,16.0824960704,0.034181036684,0.014181036684,0.02
 01/01  22:00:00,57.5466875167,1.56666649787,1.44133064789,20.9633381948,2.68041601173,16.0824960704,1.1495357351,0.0463665389221,1.10316919618
 01/01  23:00:00,64.220505105,1.95833312234,1.67881892795,27.0080008785,2.68041601173,16.0824960704,0.194608673603,0.174608673603,0.02
 01/01  24:00:00,58.7188657875,1.56666649787,1.30326584685,22.2735812666,2.68041601173,16.0824960704,0.152383126624,0.132383126624,0.02
 01/02  01:00:00,68.894564804,1.95833312234,1.56411802677,26.4359294552,2.68041601173,21.4433280938,1.43238410632,0.329330144054,1.10305396226
 01/02  02:00:00,63.4405469314,1.56666649787,1.23175141377,21.7059448201,2.68041601173,21.4433280938,0.225200981003,0.205200981003,0.02
 01/02  03:00:00,70.0444656375,1.95833312234,1.49676134816,27.6531869673,2.68041601173,21.4433280938,1.6372564871,0.534176549629,1.10307993748
 01/02  04:00:00,64.402692164,1.56666649787,1.16703383558,22.7328076309,2.68041601173,21.4433280938,0.396986700348,0.376986700348,0.02
 01/02  05:00:00,71.2627898249,1.95833312234,1.46596015419,28.9023123488,2.68041601173,21.4433280938,2.03694840235,0.933926721521,1.10302168083
 01/02  06:00:00,67.4962484323,1.56666649787,1.16617523441,23.1468064886,5.36083202345,21.4433280938,0.528586805436,0.508586805436,0.02
 01/02  07:00:00,288.37886842,3.42198534681,7.94468395897,235.395598903,5.36083202345,21.4433280938,1.3125797875,0.20936991106,1.10320987644
 01/02  08:00:00,252.981010547,3.42198534681,0.0,188.449632737,16.0824960704,32.6817896323,35.1752310626,34.0715738035,1.10365725917
 01/02  09:00:00,245.572857352,3.42198534681,0.0,123.491631313,48.2474882111,70.4033123869,31.0214360172,28.8324986554,2.18893736178
 01/02  10:00:00,218.825472752,3.42198534681,0.0,105.092818141,48.2474882111,62.0547409583,27.2206586633,25.031369479,2.18928918433
 01/02  11:00:00,206.63646149,3.42198534681,0.0,94.8304002863,48.2474882111,60.1281475517,24.7528665948,22.5636784213,2.18918817351
 01/02  12:00:00,199.170053091,3.42198534681,0.0,85.4373984812,48.2474882111,62.0547409583,23.3066222904,20.0315771828,3.27504510761
 01/02  13:00:00,198.386289498,3.42198534681,0.0,85.1979833945,48.2474882111,61.5103924513,19.5065621307,16.2301060322,3.27645609854
 01/02  14:00:00,184.71597495,3.42198534681,0.0,69.3778258344,48.2474882111,63.6602354638,17.2998157865,14.0238921706,3.27592361591
 01/02  15:00:00,176.491525549,3.42198534681,0.0,64.6854643454,48.2474882111,60.1281475517,15.3695904668,13.1808840705,2.18870639628
 01/02  16:00:00,171.988354296,3.42198534681,0.0,60.1822930921,48.2474882111,60.1281475517,13.5676776859,12.4632043939,1.10447329198
 01/02  17:00:00,172.460159734,3.42198534681,0.0,57.7642084203,48.2474882111,63.0180376616,15.0684006099,11.7939951515,3.27440545848
 01/02  18:00:00,181.975479283,3.42198534681,0.0,63.420441622,37.5258241642,62.7947880557,13.0270629352,11.9230754971,1.10398743806
 01/02  19:00:00,154.777952953,3.42198534681,0.0,73.7211884405,26.8041601173,36.0181789539,15.0865808572,12.8988549546,2.18772590257
 01/02  20:00:00,154.957710472,3.42198534681,0.0,76.4697371687,26.8041601173,33.4493877451,14.333128499,13.2296327784,1.10349572061
 01/02  21:00:00,148.487532773,3.42198534681,0.0,86.0820555398,16.0824960704,28.0885557216,14.480686741,13.3770651879,1.10362155308
 01/02  22:00:00,148.487549993,3.42198534681,0.0,87.3664683643,16.0824960704,26.8041601173,13.8084974505,13.7884974505,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305665165,0.0,1.10305665165
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302273449,0.0,1.10302273449
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301839442,0.0,1.10301839442
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302186221,0.0,1.10302186221
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,201.472609025,3.42198534681,10.8948911864,145.539132281,5.36083202345,21.4433280938,1.13044962398,0.0272885703331,1.10316105365
 01/03  08:00:00,175.539120125,3.42198534681,0.0,111.007742315,16.0824960704,32.6817896323,29.6735259979,28.5698818201,1.10364417774
 01/03  09:00:00,192.337314351,3.42198534681,0.0,70.2560883123,48.2474882111,70.4033123869,26.9331368777,24.7439559889,2.18918088875
 01/03  10:00:00,167.6143974,3.42198534681,0.0,53.8817427899,48.2474882111,62.0547409583,25.291088893,23.1018485915,2.18924030147
 01/03  11:00:00,157.794756017,3.42198534681,0.0,45.9886948131,48.2474882111,60.1281475517,24.3227418877,22.1335172491,2.18922463859
 01/03  12:00:00,161.13230231,3.42198534681,0.0,47.3996476997,48.2474882111,62.0547409583,25.2084256566,23.0182755671,2.19015008951
 01/03  13:00:00,169.221926113,3.42198534681,0.0,56.0336200095,48.2474882111,61.5103924513,28.6744555103,25.3973989391,3.27705657121
 01/03  14:00:00,161.371556166,3.42198534681,0.0,46.03340705,48.2474882111,63.6602354638,30.9420139608,27.6651835815,3.27683037933
 01/03  15:00:00,157.352340445,3.42198534681,0.0,45.5462792409,48.2474882111,60.1281475517,30.5947089086,28.4052637324,2.18944517618
 01/03  16:00:00,157.41121088,3.42198534681,0.0,45.6051496759,48.2474882111,60.1281475517,32.1354260438,29.9467042705,2.1887217733
 01/03  17:00:00,161.092903,3.42198534681,0.0,46.3969516865,48.2474882111,63.0180376616,35.70246962,32.4281785311,3.27429108882
 01/03  18:00:00,171.672624487,3.42198534681,0.0,53.1175868258,37.5258241642,62.7947880557,35.1791494926,34.0751186953,1.10403079733
 01/03  19:00:00,146.274147917,3.42198534681,0.0,65.2173834047,26.8041601173,36.0181789539,38.3629403315,37.2590608756,1.10387945585
 01/03  20:00:00,146.144607598,3.42198534681,0.0,67.6566342943,26.8041601173,33.4493877451,40.362331412,39.2586946604,1.10363675161
 01/03  21:00:00,141.875502749,3.42198534681,0.0,79.4700255165,16.0824960704,28.0885557216,41.485003775,40.3814645023,1.10353927265
 01/03  22:00:00,142.862418413,3.42198534681,0.0,81.7413367846,16.0824960704,26.8041601173,41.9871123131,40.8837294187,1.10338289438
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302097096,0.0,1.10302097096
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302285377,0.0,1.10302285377
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,42.0499848721,0.401326299168,0.0140661662313,2.69840820702,2.68041601173,21.4433280938,1.41526426859,0.312246720026,1.10301754857
 01/04  04:00:00,45.3230503526,0.802652598336,0.0664702109115,5.51774334375,2.68041601173,21.4433280938,0.195757541049,0.175757541049,0.02
 01/04  05:00:00,47.9533769275,1.00331574792,0.0272925563302,7.98658442359,2.68041601173,21.4433280938,0.497293945019,0.477293945019,0.02
 01/04  06:00:00,49.2157511084,0.802652598336,0.0,6.79649829869,5.36083202345,21.4433280938,1.38954626826,0.286448481484,1.10309778678
 01/04  07:00:00,206.201170349,3.42198534681,10.3282034552,150.834381335,5.36083202345,21.4433280938,1.27519603672,0.172078287099,1.10311774962
 01/04  08:00:00,178.459066974,3.42198534681,0.0,113.927689164,16.0824960704,32.6817896323,49.6010203138,48.4973560773,1.10366423656
 01/04  09:00:00,195.346420291,3.42198534681,0.0,73.2651942519,48.2474882111,70.4033123869,45.915853474,43.7269528268,2.18890064721
 01/04  10:00:00,170.74487227,3.42198534681,0.0,57.0122176602,48.2474882111,62.0547409583,41.2750384153,39.0857729694,2.1892654459
 01/04  11:00:00,164.355227496,3.42198534681,0.0,52.5491662925,48.2474882111,60.1281475517,37.2080764483,35.018495416,2.18958103236
 01/04  12:00:00,164.212095222,3.42198534681,0.0,50.4794406121,48.2474882111,62.0547409583,35.3025939989,33.1126861822,2.18990781673
 01/04  13:00:00,169.553206972,3.42198534681,0.0,56.3649008688,48.2474882111,61.5103924513,33.9309309835,30.654260655,3.27667032857
 01/04  14:00:00,159.318812563,3.42198534681,0.0,43.980663447,48.2474882111,63.6602354638,32.0847874551,28.8083135318,3.27647392332
 01/04  15:00:00,155.406880378,3.42198534681,0.0,43.6008191743,48.2474882111,60.1281475517,30.4381958346,28.2489765539,2.18921928063
 01/04  16:00:00,154.529680478,3.42198534681,0.0,42.7236192745,48.2474882111,60.1281475517,29.7488200774,27.5600636261,2.18875645134
 01/04  17:00:00,155.141634469,3.42198534681,0.0,40.4456831555,48.2474882111,63.0180376616,29.4572628965,27.2674387354,2.18982416104
 01/04  18:00:00,165.820653207,3.42198534681,0.0,47.2656155463,37.5258241642,62.7947880557,30.0880676258,27.8994139881,2.18865363774
 01/04  19:00:00,139.723594992,3.42198534681,0.0,58.6668304797,26.8041601173,36.0181789539,32.1639508719,31.0601208756,1.10382999638
 01/04  20:00:00,140.00694774,3.42198534681,0.0,61.5189744367,26.8041601173,33.4493877451,34.1964810572,33.0929273831,1.10355367402
 01/04  21:00:00,135.357813813,3.42198534681,0.0,72.9523365804,16.0824960704,28.0885557216,35.393286485,34.2896749165,1.10361156853
 01/04  22:00:00,137.941162739,3.42198534681,0.0,76.8200811105,16.0824960704,26.8041601173,36.8228256129,35.7196184669,1.10320714595
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302334792,0.0,1.10302334792
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301825951,0.0,1.10301825951
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,40.4401384978,0.200663149584,0.00562011615569,1.29767103245,2.68041601173,21.4433280938,1.31518388356,0.212161439729,1.10302244383
 01/05  05:00:00,44.9706821233,0.802652598336,0.142204498727,5.08964082664,2.68041601173,21.4433280938,0.196444315323,0.176444315323,0.02
 01/05  06:00:00,47.8637506756,0.802652598336,0.181098101993,5.26339976394,5.36083202345,21.4433280938,1.17696826159,0.0737410174433,1.10322724414
 01/05  07:00:00,195.659271211,3.42198534681,10.891596498,139.729089155,5.36083202345,21.4433280938,1.13599331463,0.032882311357,1.10311100327
 01/05  08:00:00,170.947736801,3.42198534681,0.0,106.416358991,16.0824960704,32.6817896323,40.6381447662,39.5344229025,1.10372186368
 01/05  09:00:00,189.791348509,3.42198534681,0.0,67.71012247,48.2474882111,70.4033123869,37.8306696926,35.6419567207,2.18871297198
 01/05  10:00:00,166.584649129,3.42198534681,0.0,52.8519945189,48.2474882111,62.0547409583,34.4156613619,32.2265813673,2.18907999459
 01/05  11:00:00,162.562965854,3.42198534681,0.0,50.75690465,48.2474882111,60.1281475517,32.2735124451,30.084111311,2.18940113415
 01/05  12:00:00,162.491759575,3.42198534681,0.0,48.7591049643,48.2474882111,62.0547409583,31.2839929524,29.093907197,2.19008575535
 01/05  13:00:00,166.248255026,3.42198534681,0.0,53.0599489229,48.2474882111,61.5103924513,30.4664656238,27.190032899,3.27643272478
 01/05  14:00:00,159.193018361,3.42198534681,0.0,43.8548692456,48.2474882111,63.6602354638,30.2810190292,27.0047704222,3.27624860702
 01/05  15:00:00,152.711737438,3.42198534681,0.0,40.9056762342,48.2474882111,60.1281475517,26.6287705881,24.4394278292,2.18934275892
 01/05  16:00:00,151.211777595,3.42198534681,0.0,39.4057163908,48.2474882111,60.1281475517,24.1359248973,21.9470674523,2.18885744498
 01/05  17:00:00,153.848438088,3.42198534681,0.0,39.1524867745,48.2474882111,63.0180376616,21.9698161077,19.7801226857,2.18969342203
 01/05  18:00:00,160.942123838,3.42473003432,0.0,44.8516748227,37.5258241642,62.7947880557,21.0561836674,18.8676559023,2.18852776508
 01/05  19:00:00,135.389368989,3.42198534681,0.0,54.3326044771,26.8041601173,36.0181789539,21.461060148,20.3572853736,1.10377477436
 01/05  20:00:00,134.727052599,3.42198534681,0.0,56.2390792953,26.8041601173,33.4493877451,22.1885825226,21.0850758734,1.10350664921
 01/05  21:00:00,129.394582748,3.42198534681,0.0,66.9891055155,16.0824960704,28.0885557216,23.3414699361,22.2379071391,1.10356279704
 01/05  22:00:00,131.800880589,3.42198534681,0.0,70.6797989608,16.0824960704,26.8041601173,25.6216796413,24.5185009265,1.10317871481
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302373276,0.0,1.10302373276
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302017239,0.0,1.10302017239
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302368779,0.0,1.10302368779
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317008172,0.0,1.10317008172
 01/06  07:00:00,186.590689362,3.42198534681,11.2388248769,130.313278927,5.36083202345,21.4433280938,0.113429396098,0.0934293960981,0.02
 01/06  08:00:00,163.668278906,3.42198534681,0.0,99.1369010953,16.0824960704,32.6817896323,32.5995833151,30.4125581437,2.18702517142
 01/06  09:00:00,184.889078977,3.42198534681,0.0,62.8078529379,48.2474882111,70.4033123869,27.5461903984,26.4415934723,1.10459692616
 01/06  10:00:00,168.45480261,3.42198534681,0.0,54.7221479994,48.2474882111,62.0547409583,30.9726669346,27.6987339564,3.2739329782
 01/06  11:00:00,163.105389937,3.42198534681,0.0,51.2993287328,48.2474882111,60.1281475517,30.1077177559,27.9184099421,2.18930781383
 01/06  12:00:00,162.617407839,3.42198534681,0.0,48.8847532286,48.2474882111,62.0547409583,29.8469895029,27.6565951881,2.19039431487
 01/06  13:00:00,166.265182605,3.42198534681,0.0,53.0768765012,48.2474882111,61.5103924513,30.1109313183,26.8346115683,3.27631975002
 01/06  14:00:00,159.368529318,3.42198534681,0.0,44.0303802021,48.2474882111,63.6602354638,28.8130208854,25.5368730094,3.27614787605
 01/06  15:00:00,150.790922978,3.42198534681,0.0,38.9848617742,48.2474882111,60.1281475517,28.6940322253,26.504854669,2.1891775563
 01/06  16:00:00,146.041164659,3.42198534681,0.0,34.2351034552,48.2474882111,60.1281475517,29.2483117486,27.0595097287,2.18880201992
 01/06  17:00:00,151.715306551,3.42198534681,0.0,37.019355237,48.2474882111,63.0180376616,31.9407607185,29.75077583,2.18998488847
 01/06  18:00:00,163.338964772,3.43745874513,0.0,47.2357870461,37.5258241642,62.7947880557,36.0385418695,33.8500593851,2.1884824844
 01/06  19:00:00,140.25272845,3.42198534681,0.0,59.1959639379,26.8041601173,36.0181789539,41.4500669393,40.3463117466,1.1037551927
 01/06  20:00:00,141.533770839,3.42198534681,0.0,63.0457975354,26.8041601173,33.4493877451,46.1693766592,45.0658864239,1.10349023524
 01/06  21:00:00,137.416034666,3.42198534681,0.0,75.0105574332,16.0824960704,28.0885557216,50.2831159621,49.1795694342,1.1035465279
 01/06  22:00:00,141.82632912,3.42198534681,0.0,80.705247491,16.0824960704,26.8041601173,55.3992959017,54.2961137703,1.10318213136
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302340316,0.0,1.10302340316
 01/07  01:00:00,36.9822565044,0.401326299168,0.01152473426,2.9940532948,2.68041601173,16.0824960704,0.319368650059,0.299368650059,0.02
 01/07  02:00:00,41.0151556965,0.802652598336,0.0184682520177,6.61868266997,2.68041601173,16.0824960704,1.42262707039,0.319598330786,1.10302873961
 01/07  03:00:00,44.7090182136,1.00331574792,0.0,10.1303502895,2.68041601173,16.0824960704,1.65094149727,1.63094149727,0.02
 01/07  04:00:00,43.3166948524,0.802652598336,0.0,8.9386900779,2.68041601173,16.0824960704,2.87349348335,1.77041471655,1.1030787668
 01/07  05:00:00,47.7939013436,1.00331574792,0.0,13.2152334195,2.68041601173,16.0824960704,3.47480491911,3.45480491911,0.02
 01/07  06:00:00,55.4161532203,1.78042123222,3.150445401,16.9099344109,2.68041601173,16.0824960704,4.51112740407,3.40789666787,1.10323073619
 01/07  07:00:00,241.243496645,3.42198534681,9.40629357385,186.798617513,5.36083202345,21.4433280938,0.8843150623,0.8643150623,0.02
 01/07  08:00:00,197.500386848,3.42198534681,0.0,149.791552205,5.36083202345,26.5809105114,83.8240416669,82.7208238717,1.10321779527
 01/07  09:00:00,174.003748739,3.42198534681,0.0,112.469618448,26.8041601173,31.2995447326,76.6801509092,75.5765972431,1.10355366611
 01/07  10:00:00,157.405663762,3.42198534681,0.0,93.6238411633,26.8041601173,33.5472370403,66.692511428,65.5887866205,1.10372480744
 01/07  11:00:00,150.979292492,3.42198534681,0.0,88.1607665966,26.8041601173,32.583940337,57.3264705964,55.1390625802,2.18740801623
 01/07  12:00:00,145.838717417,3.42198534681,0.0,80.7724992141,26.8041601173,34.8316326447,48.7452252458,47.6412788879,1.10394635784
 01/07  13:00:00,136.738196998,3.42198534681,0.0,72.9563743998,26.8041601173,33.5472370403,41.0585869226,39.9548887735,1.10369814914
 01/07  14:00:00,130.401742589,3.42198534681,0.0,69.1887111996,26.8041601173,30.9784458315,35.1906576284,34.0870002939,1.10365733451
 01/07  15:00:00,115.266701445,3.42198534681,0.0,82.4633246777,8.04124803518,21.3317032909,31.5030907376,30.3995210519,1.10356968571
 01/07  16:00:00,112.933389877,3.42198534681,0.0,81.4144087145,8.04124803518,20.0473076865,27.3806612127,26.2772276801,1.10343353265
 01/07  17:00:00,117.633222433,3.42198534681,0.0,85.7931423689,8.04124803518,20.3684065876,25.8374832527,24.7339880095,1.1034952432
 01/07  18:00:00,130.369632744,3.42198534681,0.0,93.9130351482,2.68041601173,18.0090894769,24.743915347,23.6408054596,1.10310988738
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312568106,0.0,1.10312568106
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316511649,0.0,1.10316511649
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301955664,0.0,1.10301955664
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297376259,0.0,1.10297376259
 01/08  02:00:00,38.0788324246,0.601989448752,0.284272988301,3.61721781134,2.68041601173,16.0824960704,0.0479163865243,0.0279163865243,0.02
 01/08  03:00:00,39.9189635399,0.802652598336,0.362551273236,5.17840749208,2.68041601173,16.0824960704,0.035169927341,0.015169927341,0.02
 01/08  04:00:00,41.6979074692,1.00331574792,0.546317577094,6.57292196801,2.68041601173,16.0824960704,1.10297409904,0.0,1.10297409904
 01/08  05:00:00,40.4979110097,0.802652598336,0.361788867409,5.75811736779,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,42.3404534025,1.00331574792,0.503474156152,7.25831132223,2.68041601173,16.0824960704,1.10317845807,0.0,1.10317845807
 01/08  07:00:00,41.0522612387,0.802652598336,0.32280128728,6.35145517691,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,40.4332314221,1.00331574792,0.451724683898,7.87017214741,2.68041601173,16.0824960704,1.10302040128,0.0,1.10302040128
 01/08  09:00:00,25.675048437,0.802652598336,0.286992172014,5.81405149041,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,23.7842695501,1.00331574792,0.480025933614,3.52957569239,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303407124,0.0,1.10303407124
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311555181,0.0,1.10311555181
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320052042,0.0,1.10320052042
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029754337,0.0,1.1029754337
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297547572,0.0,1.10297547572
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297530178,0.0,1.10297530178
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297659198,0.0,1.10297659198
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302557288,0.0,1.10302557288
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302182488,0.0,1.10302182488
 01/09  04:00:00,43.1633877122,0.601989448752,0.580631235243,3.04458282853,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  05:00:00,43.3832993214,0.601989448752,0.556354757832,3.28877091517,2.68041601173,21.4433280938,1.10307076887,0.0,1.10307076887
 01/09  06:00:00,47.8140785178,0.802652598336,0.708425984552,4.68639972352,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  07:00:00,213.115359267,3.42198534681,10.6640447568,157.412728952,5.36083202345,21.4433280938,1.10312570093,0.0,1.10312570093
 01/09  08:00:00,183.833565607,3.42198534681,0.0,119.302187796,16.0824960704,32.6817896323,5.26570236849,4.16194533309,1.1037570354
 01/09  09:00:00,191.96016901,3.42198534681,0.326256681521,69.5526862897,48.2474882111,70.4033123869,2.56887371756,0.379721061412,2.18915265615
 01/09  10:00:00,158.606140429,3.42198534681,1.60847796747,43.2650078508,48.2474882111,62.0547409583,2.18942521618,0.0,2.18942521618
 01/09  11:00:00,149.085659183,3.43906955636,3.13394863006,34.1285651401,48.2474882111,60.1281475517,2.18944158069,0.0,2.18944158069
 01/09  12:00:00,149.294121019,3.60947575666,5.22748697686,30.1464890222,48.2474882111,62.0547409583,3.27518631765,0.0,3.27518631765
 01/09  13:00:00,153.243054497,3.8070298788,7.48680908709,32.1828947746,48.2474882111,61.5103924513,3.27618445664,0.0,3.27618445664
 01/09  14:00:00,146.927202923,3.98477416818,9.77208405114,21.2541809351,48.2474882111,63.6602354638,2.19093904641,0.0,2.19093904641
 01/09  15:00:00,138.054734582,3.91019089123,10.5853374167,15.1751304168,48.2474882111,60.1281475517,2.18940493774,0.0,2.18940493774
 01/09  16:00:00,131.398940732,3.67502517569,9.27586210392,10.0639775954,48.2474882111,60.1281475517,2.18895944374,0.0,2.18895944374
 01/09  17:00:00,132.231055654,3.45736218316,7.55021122371,9.94951627989,48.2474882111,63.0180376616,3.27472989552,0.0,3.27472989552
 01/09  18:00:00,141.651331477,3.47009120696,6.5123510884,19.0031702005,37.5258241642,62.7947880557,1.10399193478,0.0,1.10399193478
 01/09  19:00:00,117.700277247,3.42198534681,4.4267720893,32.2167406458,26.8041601173,36.0181789539,2.18774706912,0.0,2.18774706912
 01/09  20:00:00,119.774673935,3.42198534681,3.5316221199,37.7550785118,26.8041601173,33.4493877451,1.10351292367,0.0,1.10351292367
 01/09  21:00:00,114.521615769,3.42198534681,3.22624183499,48.8898967015,16.0824960704,28.0885557216,1.10364794272,0.0,1.10364794272
 01/09  22:00:00,116.766468306,3.42198534681,2.13039211953,53.5149945576,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302897045,0.0,1.10302897045
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302263068,0.0,1.10302263068
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302586216,0.0,1.10302586216
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302119644,0.0,1.10302119644
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  07:00:00,169.786829771,3.42198534681,12.123010381,112.625233831,5.36083202345,21.4433280938,1.10317078284,0.0,1.10317078284
 01/10  08:00:00,152.208786181,3.42198534681,0.0,87.6774083705,16.0824960704,32.6817896323,25.8087277011,24.7050234094,1.10370429172
 01/10  09:00:00,177.467126295,3.42198534681,0.0,55.3859002563,48.2474882111,70.4033123869,24.1004746734,21.9115391308,2.18893554257
 01/10  10:00:00,163.80762507,3.42198534681,0.0,50.0749704594,48.2474882111,62.0547409583,27.2860338617,25.096879032,2.18915482967
 01/10  11:00:00,158.050672354,3.42198534681,0.0,46.2446111501,48.2474882111,60.1281475517,30.4221055623,28.2326079914,2.18949757095
 01/10  12:00:00,155.575845141,3.42198534681,0.0,41.8431905309,48.2474882111,62.0547409583,28.0465129697,24.7714916564,3.27502131326
 01/10  13:00:00,159.222138856,3.42198534681,0.0,46.0338327527,48.2474882111,61.5103924513,25.2718271229,21.9952741678,3.27655295509
 01/10  14:00:00,153.774308278,3.42198534681,0.0,38.4361591626,48.2474882111,63.6602354638,23.0610107571,19.7848952155,3.27611554163
 01/10  15:00:00,149.397372968,3.42198534681,0.0,37.591311764,48.2474882111,60.1281475517,20.3101020164,18.1212414716,2.18886054475
 01/10  16:00:00,148.903560913,3.42198534681,0.0,37.0974997097,48.2474882111,60.1281475517,20.7150493701,19.610741568,1.10430780208
 01/10  17:00:00,150.28545192,3.42198534681,0.0,35.5895006059,48.2474882111,63.0180376616,25.6017865184,22.3270092691,3.27477724932
 01/10  18:00:00,159.902707815,3.45046398718,0.0,43.7865248472,37.5258241642,62.7947880557,27.6811527457,26.5770418657,1.10411087993
 01/10  19:00:00,135.901587244,3.42198534681,0.0,54.8448227318,26.8041601173,36.0181789539,33.4478335219,31.2601856577,2.18764786426
 01/10  20:00:00,137.187613788,3.42198534681,0.0,58.6996404843,26.8041601173,33.4493877451,37.0259804993,35.9224694699,1.10351102948
 01/10  21:00:00,133.289159679,3.42198534681,0.0,70.8836824457,16.0824960704,28.0885557216,41.9196021731,40.8159664748,1.10363569826
 01/10  22:00:00,137.307670986,3.42198534681,0.0,76.1865893574,16.0824960704,26.8041601173,45.3380836002,45.3180836002,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032055212,0.0,1.1032055212
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302304075,0.0,1.10302304075
 01/11  02:00:00,42.1635459726,0.401326299168,0.0251538803606,2.80088159348,2.68041601173,21.4433280938,0.276957638834,0.256957638834,0.02
 01/11  03:00:00,45.9421557394,0.802652598336,0.0620381811929,6.14128076025,2.68041601173,21.4433280938,1.31294760624,0.209867718285,1.10307988795
 01/11  04:00:00,49.5528949134,1.00331574792,0.0,9.6133949658,2.68041601173,21.4433280938,0.872079969013,0.852079969013,0.02
 01/11  05:00:00,48.1410623817,0.802652598336,0.0,8.40222558373,2.68041601173,21.4433280938,2.1806939899,1.07761056421,1.1030834257
 01/11  06:00:00,54.1505160591,1.00331574792,0.0,11.5306000998,5.36083202345,21.4433280938,2.232499475,2.212499475,0.02
 01/11  07:00:00,212.701945367,3.42198534681,10.2182243503,157.445135459,5.36083202345,21.4433280938,1.18203445743,0.0788205174938,1.10321393994
 01/11  08:00:00,186.673452401,3.42198534681,0.0,122.142074591,16.0824960704,32.6817896323,70.8582794859,69.7546005999,1.10367888603
 01/11  09:00:00,198.146542602,3.42198534681,0.0,76.0653165634,48.2474882111,70.4033123869,69.2393436799,67.0503123299,2.18903135006
 01/11  10:00:00,164.446807665,3.42198534681,0.0,50.7141530549,48.2474882111,62.0547409583,64.1990437634,62.0095890756,2.18945468779
 01/11  11:00:00,153.95690121,3.42198534681,0.0,42.1508400061,48.2474882111,60.1281475517,58.8380454626,56.6488847448,2.18916071789
 01/11  12:00:00,153.81015461,3.44317047751,0.0,40.0563148686,48.2474882111,62.0547409583,55.1964184011,51.9213038115,3.27511458963
 01/11  13:00:00,154.089828797,3.45333153572,0.0,40.8701765052,48.2474882111,61.5103924513,47.6370200925,44.3599894392,3.27703065328
 01/11  14:00:00,148.598456422,3.42249473027,0.0,33.2597979229,48.2474882111,63.6602354638,43.9726687786,40.6960678368,3.27660094172
 01/11  15:00:00,141.152974541,3.42198534681,0.0,29.3469133375,48.2474882111,60.1281475517,38.9350175968,36.7460251135,2.18899248332
 01/11  16:00:00,135.618183465,3.42198534681,0.0,23.8121222615,48.2474882111,60.1281475517,39.0377525425,36.8488728639,2.18887967861
 01/11  17:00:00,137.754889918,3.43090616075,0.0,23.0500177903,48.2474882111,63.0180376616,40.5199337296,38.3299816731,2.18995205641
 01/11  18:00:00,154.144745368,3.49621899748,0.0,37.9828073903,37.5258241642,62.7947880557,41.1007416013,38.912447119,2.18829448235
 01/11  19:00:00,134.709377079,3.42198534681,0.0,53.652612567,26.8041601173,36.0181789539,46.7970411234,45.6933024759,1.10373864749
 01/11  20:00:00,137.674836589,3.42198534681,0.0,59.1868632856,26.8041601173,33.4493877451,51.0808696446,49.9773343107,1.10353533391
 01/11  21:00:00,134.332262796,3.42198534681,0.0,71.9267855627,16.0824960704,28.0885557216,55.4365141082,54.3328630536,1.10365105467
 01/11  22:00:00,139.127696817,3.42198534681,0.0,78.0066151887,16.0824960704,26.8041601173,59.134804363,58.0316263401,1.10317802286
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302640129,0.0,1.10302640129
 01/12  01:00:00,41.9094012443,0.401326299168,0.0,2.57189074546,2.68041601173,21.4433280938,0.405372898874,0.385372898874,0.02
 01/12  02:00:00,45.9635501703,0.802652598336,0.0,6.22471337232,2.68041601173,21.4433280938,1.77646466391,0.673440445007,1.1030242189
 01/12  03:00:00,50.1819880651,1.00331574792,0.0,10.2424881175,2.68041601173,21.4433280938,2.30621535896,2.28621535896,0.02
 01/12  04:00:00,48.8326595552,0.802652598336,0.0,9.09382275719,2.68041601173,21.4433280938,3.27033228377,2.16725214183,1.10308014194
 01/12  05:00:00,53.2106194365,1.00331574792,0.0,13.2711194889,2.68041601173,21.4433280938,3.83218174839,3.81218174839,0.02
 01/12  06:00:00,54.8891868022,0.94558401167,0.504081714555,11.8229208646,5.36083202345,21.4433280938,4.39174288371,3.28857092783,1.10317195587
 01/12  07:00:00,225.005819251,3.42198534681,9.6436597541,170.323573939,5.36083202345,21.4433280938,0.857822858259,0.837822858259,0.02
 01/12  08:00:00,194.433652593,3.42198534681,0.0,129.902274783,16.0824960704,32.6817896323,87.1723129148,86.0686623787,1.10365053611
 01/12  09:00:00,201.138799254,3.42198534681,0.0,79.0575732156,48.2474882111,70.4033123869,80.7473200509,78.5586168299,2.18870322099
 01/12  10:00:00,166.042235545,3.42198534681,0.0,52.3095809346,48.2474882111,62.0547409583,71.5944648673,69.4051206689,2.18934419844
 01/12  11:00:00,155.637615633,3.42198534681,0.0,43.8315544292,48.2474882111,60.1281475517,64.6402554458,61.3661365198,3.274118926
 01/12  12:00:00,154.51841894,3.48100354135,0.0,40.7267461348,48.2474882111,62.0547409583,51.4714736294,49.2812734087,2.19020022071
 01/12  13:00:00,154.885041913,3.60749501741,0.0,41.5112261394,48.2474882111,61.5103924513,41.5068888904,38.2307866919,3.27610219847
 01/12  14:00:00,149.341144424,3.712729076,0.0,33.7122515788,48.2474882111,63.6602354638,34.6775886389,31.4015916009,3.27599703807
 01/12  15:00:00,139.679176715,3.65231198142,0.0,27.6427888762,48.2474882111,60.1281475517,29.139342104,26.9502410034,2.18910110061
 01/12  16:00:00,132.992831355,3.51344456715,0.0,21.0953109314,48.2474882111,60.1281475517,29.2549945123,27.0662398744,2.1887546379
 01/12  17:00:00,135.362294113,3.44134461628,0.0,20.6469835299,48.2474882111,63.0180376616,33.7336973312,31.5437084384,2.18998889275
 01/12  18:00:00,149.850032339,3.50576009873,0.0,33.6785532598,37.5258241642,62.7947880557,38.5440708004,36.3555960008,2.18847479964
 01/12  19:00:00,130.357257418,3.42198534681,0.0,49.3004929057,26.8041601173,36.0181789539,44.2218237668,43.1180587388,1.10376502799
 01/12  20:00:00,134.197445121,3.42198534681,0.0,55.7094718174,26.8041601173,33.4493877451,50.6269104985,49.5234078425,1.10350265599
 01/12  21:00:00,130.893720089,3.42198534681,0.0,68.4882428558,16.0824960704,28.0885557216,56.0423056712,54.9387405707,1.10356510045
 01/12  22:00:00,135.660338633,3.42198534681,0.0,74.5392570043,16.0824960704,26.8041601173,55.6875672211,54.5843843464,1.10318287469
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302695542,0.0,1.10302695542
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,42.8586283194,0.601989448752,0.0,3.320454671,2.68041601173,21.4433280938,1.47568990325,0.372665339636,1.10302456361
 01/13  03:00:00,46.9566117897,1.00331574792,0.0,7.01711184217,2.68041601173,21.4433280938,0.730104466822,0.710104466822,0.02
 01/13  04:00:00,46.4202026238,0.802652598336,0.0,6.68136582578,2.68041601173,21.4433280938,1.9081531214,0.805067003817,1.10308611758
 01/13  05:00:00,49.9751760635,1.00331574792,0.0,10.0356761159,2.68041601173,21.4433280938,1.93360767428,1.91360767428,0.02
 01/13  06:00:00,50.7460964462,0.802652598336,0.0,8.3268436365,5.36083202345,21.4433280938,2.63627454817,1.53303986079,1.10323468738
 01/13  07:00:00,207.913181496,3.42198534681,10.2598970463,152.614698892,5.36083202345,21.4433280938,0.363063982625,0.343063982625,0.02
 01/13  08:00:00,179.794597099,3.42198534681,0.0,115.263219289,16.0824960704,32.6817896323,56.1830323616,53.9959410216,2.18709133998
 01/13  09:00:00,186.401532482,3.42198534681,0.0,64.3203064436,48.2474882111,70.4033123869,50.5601999337,48.371457937,2.18874199671
 01/13  10:00:00,155.407027804,3.42198534681,0.0,41.6743731942,48.2474882111,62.0547409583,42.361445636,40.1721230126,2.18932262336
 01/13  11:00:00,147.497980353,3.42287562115,0.0,35.6910288753,48.2474882111,60.1281475517,32.6503803149,30.4608581738,2.18952214108
 01/13  12:00:00,147.392279819,3.52735484536,0.0,33.55425571,48.2474882111,62.0547409583,23.2883239109,21.0980669309,2.19025698005
 01/13  13:00:00,148.104868018,3.63309904947,0.0,34.7054482124,48.2474882111,61.5103924513,15.80148125,12.5246963635,3.27678488649
 01/13  14:00:00,142.221976512,3.64393474282,0.0,26.6618780001,48.2474882111,63.6602354638,11.8656300777,8.58893678645,3.27669329123
 01/13  15:00:00,135.928792146,3.43141107203,0.0,24.1133052173,48.2474882111,60.1281475517,15.2694562045,13.0800697349,2.18938646964
 01/13  16:00:00,136.426357555,3.42198534681,0.0,24.6202963513,48.2474882111,60.1281475517,15.3059737902,13.1172663538,2.18870743637
 01/13  17:00:00,138.854810354,3.42312356275,0.0,24.1577208243,48.2474882111,63.0180376616,17.6596542363,14.385268484,3.27438575228
 01/13  18:00:00,150.61643772,3.49421462198,0.0,34.4565041172,37.5258241642,62.7947880557,18.9539661075,17.8498911224,1.10407498512
 01/13  19:00:00,128.786359616,3.42198534681,0.0,47.7295951036,26.8041601173,36.0181789539,26.7793959413,25.6755366685,1.10385927275
 01/13  20:00:00,130.510042753,3.42198534681,0.0,52.0220694498,26.8041601173,33.4493877451,30.8031987631,29.6995082816,1.10369048154
 01/13  21:00:00,124.229848111,3.42198534681,0.0,61.8243708779,16.0824960704,28.0885557216,34.8160924861,32.6289225173,2.18716996883
 01/13  22:00:00,127.976238107,3.42198534681,0.0,66.8551564784,16.0824960704,26.8041601173,34.9882207467,34.9682207467,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307114076,0.0,1.10307114076
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302750999,0.0,1.10302750999
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302507007,0.0,1.10302507007
 01/14  04:00:00,39.4052934306,0.802652598336,0.019342966335,5.00794568971,2.68041601173,16.0824960704,0.554304252777,0.534304252777,0.02
 01/14  05:00:00,41.7961603888,1.00331574792,0.0339304023879,7.18356206226,2.68041601173,16.0824960704,1.3374926199,0.2344641528,1.1030284671
 01/14  06:00:00,41.4088184234,0.802652598336,0.0,7.03081364889,2.68041601173,16.0824960704,0.692229989626,0.672229989626,0.02
 01/14  07:00:00,198.485167651,3.42198534681,10.7786319311,142.667950162,5.36083202345,21.4433280938,1.15327276801,0.0501394479861,1.10313332002
 01/14  08:00:00,160.897200503,3.42198534681,0.0,115.655699194,5.36083202345,26.5809105114,59.8309343509,58.7276326853,1.10330166559
 01/14  09:00:00,155.44080261,3.42198534681,0.0,93.9066723188,26.8041601173,31.2995447326,55.7421615339,55.7221615339,0.02
 01/14  10:00:00,144.752713796,3.42198534681,0.0,80.9708911976,26.8041601173,33.5472370403,55.6142641712,53.4267846905,2.18747948073
 01/14  11:00:00,140.005104085,3.42198534681,0.0,77.1865781896,26.8041601173,32.583940337,53.8628073326,52.7591404904,1.10366684224
 01/14  12:00:00,138.382181065,3.42198534681,0.0,73.3159628623,26.8041601173,34.8316326447,50.3651531547,49.2612586394,1.10389451532
 01/14  13:00:00,137.81372549,3.42198534681,0.0,74.0319028912,26.8041601173,33.5472370403,51.7893030154,49.6018396248,2.18746339067
 01/14  14:00:00,136.833295648,3.42198534681,0.0,75.6202642583,26.8041601173,30.9784458315,52.4700756305,51.3664212375,1.10365439298
 01/14  15:00:00,123.674821605,3.42198534681,0.0,90.8714448378,8.04124803518,21.3317032909,53.7795720136,52.6760763027,1.10349571082
 01/14  16:00:00,124.626163206,3.42198534681,0.0,93.1071820433,8.04124803518,20.0473076865,54.1649220575,53.0614875413,1.10343451623
 01/14  17:00:00,125.288939954,3.42198534681,0.0,93.4488598899,8.04124803518,20.3684065876,54.210518469,53.1070833143,1.10343515476
 01/14  18:00:00,137.123534283,3.42198534681,0.0,100.666936686,2.68041601173,18.0090894769,53.6410150502,53.6210150502,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316879304,0.0,1.10316879304
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,38.4692831662,0.601989448752,0.0993680662101,4.19257347501,2.68041601173,16.0824960704,1.27953965882,0.176405904952,1.10313375387
 01/14  22:00:00,41.1209326384,0.802652598336,0.0610672442527,6.68186061962,2.68041601173,16.0824960704,1.46706926494,0.363773462796,1.10329580214
 01/14  23:00:00,44.0675447363,1.00331574792,0.0127204061028,9.47615640605,2.68041601173,16.0824960704,0.429302385554,0.409302385554,0.02
 01/14  24:00:00,43.4038243377,0.802652598336,0.0,9.02581956318,2.68041601173,16.0824960704,2.37177045949,1.26868804284,1.10308241665
 01/15  01:00:00,46.2814191041,1.00331574792,0.0,11.70275118,2.68041601173,16.0824960704,1.73318845994,1.71318845994,0.02
 01/15  02:00:00,48.3201731877,1.10825815815,0.890916397314,12.745646456,2.68041601173,16.0824960704,2.33687952476,2.31687952476,0.02
 01/15  03:00:00,60.0957305873,2.19612388746,3.50332076636,20.8209337573,2.68041601173,16.0824960704,4.09720143749,2.9941754893,1.10302594819
 01/15  04:00:00,64.9265101584,2.43659418609,4.64741767845,24.2671461177,2.68041601173,16.0824960704,3.24035820549,3.22035820549,0.02
 01/15  05:00:00,69.9182844313,2.66065098079,4.62128648248,29.0609947919,2.68041601173,16.0824960704,5.18883963762,4.08580270039,1.10303693723
 01/15  06:00:00,71.4867137912,2.47232703943,4.46720932011,30.9718252554,2.68041601173,16.0824960704,4.28781073284,4.26781073284,0.02
 01/15  07:00:00,77.0651509328,2.66065098079,4.34695093189,36.4821968439,2.68041601173,16.0824960704,6.72050911455,5.61747516502,1.10303394953
 01/15  08:00:00,74.5044254979,2.47232703943,4.166708544,39.2247044049,2.68041601173,16.0824960704,5.77546060507,5.75546060507,0.02
 01/15  09:00:00,59.490626362,2.66065098079,4.10458832415,33.9540348809,2.68041601173,16.0824960704,8.16706276041,7.06402846208,1.10303429834
 01/15  10:00:00,48.3143035647,2.47232703943,4.09482798826,22.9757963608,2.68041601173,16.0824960704,6.01200999163,5.99200999163,0.02
 01/15  11:00:00,46.4657422654,2.66065098079,4.25827572501,20.7754633834,2.68041601173,16.0824960704,6.38918664085,6.36918664085,0.02
 01/15  12:00:00,43.9186285121,2.29366277276,3.84128573853,19.0123278246,2.68041601173,16.0824960704,5.70397565954,4.60085361337,1.10312204617
 01/15  13:00:00,38.7513230084,1.76732964746,1.91825139508,16.2943897897,2.68041601173,16.0824960704,4.00033680315,3.98033680315,0.02
 01/15  14:00:00,37.018239908,1.75766997276,2.41279263868,14.0764251204,2.68041601173,16.0824960704,3.58917255659,2.48593920418,1.10323335241
 01/15  15:00:00,35.3188395461,1.76732964746,1.93249968103,12.8476580414,2.68041601173,16.0824960704,2.78606512017,1.68294319153,1.10312192865
 01/15  16:00:00,33.0239934875,1.75766997276,2.43376560428,10.0612057342,2.68041601173,16.0824960704,0.955994641455,0.935994641455,0.02
 01/15  17:00:00,33.5040823136,1.76732964746,1.92291280008,11.0424876898,2.68041601173,16.0824960704,1.6291626768,0.526153768412,1.10300890839
 01/15  18:00:00,52.9112956562,2.29366277276,3.82093231735,18.1560150565,2.68041601173,16.0824960704,1.42903168192,1.40903168192,0.02
 01/15  19:00:00,66.046825428,2.48198671413,3.62860123151,26.3608853062,2.68041601173,16.0824960704,2.41353534504,2.39353534504,0.02
 01/15  20:00:00,71.7816373936,2.65099130609,4.30270614501,31.2525877663,2.68041601173,16.0824960704,4.30641493747,3.20337757306,1.10303736441
 01/15  21:00:00,74.4217798604,2.48198671413,3.32051173477,35.0439292353,2.68041601173,16.0824960704,4.42904581938,4.40904581938,0.02
 01/15  22:00:00,80.5985546912,2.65099130609,4.00914052931,40.3630706796,2.68041601173,16.0824960704,5.99365035892,4.89045951059,1.10319084833
 01/15  23:00:00,83.1739101487,2.48198671413,3.11134134738,44.005229911,2.68041601173,16.0824960704,6.66671775414,6.64671775414,0.02
 01/15  24:00:00,89.0200871165,2.65099130609,3.7611903434,49.0325532908,2.68041601173,16.0824960704,7.80951722876,6.70648185317,1.10303537559
 01/16  01:00:00,91.0746122642,2.48198671413,2.91702968317,52.1002436907,2.68041601173,16.0824960704,8.78106163494,8.76106163494,0.02
 01/16  02:00:00,95.6783158572,2.65099130609,3.53198310333,55.9199892716,2.68041601173,16.0824960704,9.30237015426,8.19933269948,1.10303745478
 01/16  03:00:00,96.8752642064,2.48198671413,2.74787043047,58.0700548856,2.68041601173,16.0824960704,10.2641504148,10.2441504148,0.02
 01/16  04:00:00,100.38622721,2.65099130609,3.33333544767,60.8265482805,2.68041601173,16.0824960704,9.20166085486,9.18166085486,0.02
 01/16  05:00:00,100.103718391,2.48198671413,2.60692188599,61.4394576151,2.68041601173,16.0824960704,12.1548754078,11.0518360588,1.10303934897
 01/16  06:00:00,101.244994852,2.65099130609,3.19489315354,61.8237582165,2.68041601173,16.0824960704,9.36526370442,9.34526370442,0.02
 01/16  07:00:00,99.9637812855,2.48198671413,2.52174071743,61.3847016778,2.68041601173,16.0824960704,11.9383075257,10.835249047,1.10305847873
 01/16  08:00:00,96.1169005586,2.65099130609,3.09020190923,61.7350218338,2.68041601173,16.0824960704,9.18825442078,9.16825442078,0.02
 01/16  09:00:00,83.1152925025,2.48198671413,2.44788531696,59.4140682952,2.68041601173,16.0824960704,11.6264206533,10.5233816926,1.1030389607
 01/16  10:00:00,79.8980603236,2.65099130609,3.05534775488,55.4203690864,2.68041601173,16.0824960704,8.48256219813,8.46256219813,0.02
 01/16  11:00:00,76.1766260551,2.48198671413,2.46666971565,52.4566174491,2.68041601173,16.0824960704,10.2707043284,9.16766350704,1.10304082139
 01/16  12:00:00,72.9908474571,2.65099130609,3.09696610617,48.4715378687,2.68041601173,16.0824960704,7.03564389589,7.01564389589,0.02
 01/16  13:00:00,67.4585456706,2.48198671413,2.50669183951,43.6985149408,2.68041601173,16.0824960704,8.21898329678,7.11585889741,1.10312439937
 01/16  14:00:00,67.865521383,2.65099130609,3.13957013983,43.3036077609,2.68041601173,16.0824960704,5.4147218528,5.3947218528,0.02
 01/16  15:00:00,67.7680685251,2.48198671413,2.49175035242,44.0229792824,2.68041601173,16.0824960704,6.7228737878,5.61972717713,1.10314661067
 01/16  16:00:00,67.7798590067,2.65099130609,3.07353372619,43.2839817982,2.68041601173,16.0824960704,4.57078121699,4.55078121699,0.02
 01/16  17:00:00,68.4153969845,2.48198671413,2.43556768561,44.7264904086,2.68041601173,16.0824960704,5.97883134018,4.87579907063,1.10303226955
 01/16  18:00:00,81.6508266313,2.65099130609,2.98752018424,47.3716296315,2.68041601173,16.0824960704,4.32594889218,4.30594889218,0.02
 01/16  19:00:00,87.1906968795,2.48198671413,2.34139621534,48.7919617739,2.68041601173,16.0824960704,6.08012983,4.97709567239,1.10303415761
