Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  20:00:00,89.0745358836,2.65099130609,2.87017535478,49.9780170466,2.68041601173,16.0824960704,4.59561586021,4.57561586021,0.02
 01/16  21:00:00,89.2652093756,2.48198671413,2.26599993938,50.9418705459,2.68041601173,16.0824960704,5.42931654544,5.40931654544,0.02
 01/16  22:00:00,91.1658871212,2.65099130609,2.79314963187,52.1463940071,2.68041601173,16.0824960704,6.11232921206,5.0091728091,1.10315640296
 01/16  23:00:00,91.0752137738,2.48198671413,2.21503437002,52.8028405135,2.68041601173,16.0824960704,5.90892604087,5.88892604087,0.02
 01/16  24:00:00,92.8255305576,2.65099130609,2.73533820618,53.8638488691,2.68041601173,16.0824960704,6.45511694157,5.35208418285,1.10303275872
 01/17  01:00:00,95.887791687,2.48198671413,2.18338923847,52.2862315347,2.68041601173,21.4433280938,6.27994541071,6.25994541071,0.02
 01/17  02:00:00,97.395157547,2.65099130609,2.70783583965,53.1001462016,2.68041601173,21.4433280938,6.73729170331,5.63420056814,1.10309113517
 01/17  03:00:00,97.4782983161,2.48198671413,2.14524398384,53.9148834185,2.68041601173,21.4433280938,6.72260200946,6.70260200946,0.02
 01/17  04:00:00,99.347069626,2.65099130609,2.64876857177,55.1111255485,2.68041601173,21.4433280938,7.11604762567,6.01296175248,1.10308587319
 01/17  05:00:00,98.7235110747,2.48198671413,2.106889361,55.1984508,2.68041601173,21.4433280938,6.98037954256,6.96037954256,0.02
 01/17  06:00:00,102.118870318,2.65099130609,2.66682421971,55.1844545809,5.36083202345,21.4433280938,7.09617967038,5.9929324957,1.10324717468
 01/17  07:00:00,306.228018402,3.42198534681,5.52158797526,255.667844868,5.36083202345,21.4433280938,1.30903521027,1.28903521027,0.02
 01/17  08:00:00,276.447466941,3.42198534681,0.0,214.383422464,16.0824960704,32.6817896323,84.5787772859,82.3917143153,2.18706297066
 01/17  09:00:00,275.638790574,3.42198534681,0.0,153.557564535,48.2474882111,70.4033123869,79.9671616444,78.8628015878,1.10436005666
 01/17  10:00:00,248.367351848,3.42198534681,0.0,134.634697238,48.2474882111,62.0547409583,80.0084491457,76.7345715402,3.27387760555
 01/17  11:00:00,232.6241031,3.42198534681,0.0,120.818041896,48.2474882111,60.1281475517,76.1898054619,74.0002599496,2.18954551226
 01/17  12:00:00,224.903581333,3.42198534681,0.0,111.170926723,48.2474882111,62.0547409583,70.7892654465,68.5989635308,2.19030191572
 01/17  13:00:00,223.817020607,3.42198534681,0.0,110.628714504,48.2474882111,61.5103924513,66.7438879461,63.466996428,3.2768915181
 01/17  14:00:00,208.817438482,3.42198534681,0.0,93.4792893664,48.2474882111,63.6602354638,63.0281431605,59.7513053634,3.27683779712
 01/17  15:00:00,195.182961391,3.42198534681,0.0,83.3769001876,48.2474882111,60.1281475517,60.0095272713,57.8200284997,2.1894987716
 01/17  16:00:00,190.869797105,3.42198534681,0.0,79.0637359015,48.2474882111,60.1281475517,60.5815471465,58.3927233671,2.18882377945
 01/17  17:00:00,186.245526744,3.42198534681,0.0,71.5495754308,48.2474882111,63.0180376616,65.018095414,61.7434933875,3.27460202652
 01/17  18:00:00,198.254041697,3.42198534681,0.0,84.6336707028,37.5258241642,62.7947880557,68.2878998939,67.1837524392,1.10414745462
 01/17  19:00:00,182.379944688,3.42198534681,0.0,101.323180176,26.8041601173,36.0181789539,75.9397545597,73.7520506652,2.18770389453
 01/17  20:00:00,185.719165817,3.42198534681,0.0,107.231192513,26.8041601173,33.4493877451,79.4477289895,78.3442269809,1.10350200861
 01/17  21:00:00,180.739032893,3.42198534681,0.0,118.333555661,16.0824960704,28.0885557216,81.6618249788,80.5581811126,1.10364386627
 01/17  22:00:00,182.089305326,3.42198534681,0.0,120.968223698,16.0824960704,26.8041601173,85.9288682182,85.9088682182,0.02
 01/17  23:00:00,44.1232381795,0.300994724376,0.0124257143384,2.19321752937,5.36083202345,21.4433280938,1.5970935248,0.494014897939,1.10307862686
 01/17  24:00:00,52.3004004856,1.1846595481,1.04768139227,11.1318753456,2.68041601173,21.4433280938,1.15077226235,1.13077226235,0.02
 01/18  01:00:00,69.209735798,2.2437676919,3.34757110843,24.682212798,2.68041601173,21.4433280938,5.5569979952,4.45391453455,1.10308346065
 01/18  02:00:00,78.5365196227,2.65099130609,4.84822281919,32.1011212977,2.68041601173,21.4433280938,4.79081437804,4.77081437804,0.02
 01/18  03:00:00,81.4167576818,2.48198671413,3.75265486313,36.2459319049,2.68041601173,21.4433280938,8.92267042025,7.81957718438,1.10309323587
 01/18  04:00:00,86.8379553758,2.65099130609,4.54350073809,40.707279132,2.68041601173,21.4433280938,6.91612030601,6.89612030601,0.02
 01/18  05:00:00,89.0717741924,2.48198671413,3.52121210501,44.1323911737,2.68041601173,21.4433280938,11.5255851389,10.4224967194,1.10308841948
 01/18  06:00:00,97.6977548124,2.65099130609,4.29385513267,49.1363081623,5.36083202345,21.4433280938,8.76635902061,8.74635902061,0.02
 01/18  07:00:00,279.594032992,3.42198534681,7.12224653784,227.433200896,5.36083202345,21.4433280938,4.94940982033,3.84631846179,1.10309135854
 01/18  08:00:00,250.182556124,3.42198534681,0.0,188.118511647,16.0824960704,32.6817896323,118.281845618,117.178116529,1.10372908872
 01/18  09:00:00,249.599025937,3.42198534681,0.0,127.517799898,48.2474882111,70.4033123869,115.959147488,113.770114624,2.18903286318
 01/18  10:00:00,211.744148468,3.42198534681,0.0,98.0114938579,48.2474882111,62.0547409583,104.452340159,102.263051019,2.18928914034
 01/18  11:00:00,185.010935409,3.42198534681,0.0,73.2048742051,48.2474882111,60.1281475517,86.2559345092,84.0665723139,2.18936219524
 01/18  12:00:00,176.401134222,3.42198534681,0.0,62.6684796118,48.2474882111,62.0547409583,76.5505658217,73.2752161121,3.27534970954
 01/18  13:00:00,175.286968993,3.42198534681,0.0,62.0986628899,48.2474882111,61.5103924513,69.2320906039,65.9551074628,3.27698314106
 01/18  14:00:00,164.811389031,3.42198534681,0.0,49.4732399152,48.2474882111,63.6602354638,63.795350905,60.5187320967,3.27661880831
 01/18  15:00:00,154.599737269,3.43818604597,0.0,42.7774753665,48.2474882111,60.1281475517,56.5723031239,54.3832815005,2.18902162337
 01/18  16:00:00,146.598921281,3.42411368295,0.0,34.7907317412,48.2474882111,60.1281475517,53.3606378502,51.1717021776,2.18893567262
 01/18  17:00:00,147.474487915,3.42198534681,0.0,32.7785366012,48.2474882111,63.0180376616,54.0475176082,51.85727636,2.19024124811
 01/18  18:00:00,164.154879579,3.42198534681,0.0,50.5345085853,37.5258241642,62.7947880557,57.3381431761,55.1497915785,2.18835159761
 01/18  19:00:00,150.2001861,3.42198534681,0.0,69.1434215883,26.8041601173,36.0181789539,59.1462958743,58.0425027868,1.10379308745
 01/18  20:00:00,152.718352272,3.42198534681,0.0,74.2303789684,26.8041601173,33.4493877451,61.7101027728,60.6066194502,1.10348332263
 01/18  21:00:00,149.792869382,3.42198534681,0.0,87.387392149,16.0824960704,28.0885557216,64.1743298145,63.0707438965,1.103585918
 01/18  22:00:00,152.342179092,3.42198534681,0.0,91.2210974635,16.0824960704,26.8041601173,63.5022742519,62.3990999716,1.10317428035
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10282100388,0.0,1.10282100388
 01/19  01:00:00,44.9890982285,0.802652598336,0.044552378259,5.20570905228,2.68041601173,21.4433280938,0.525129601364,0.505129601364,0.02
 01/19  02:00:00,48.1707581967,1.00331574792,0.0,8.23125824917,2.68041601173,21.4433280938,1.66563607391,0.562546918584,1.10308915532
 01/19  03:00:00,48.0618921315,0.802652598336,0.0,8.32305533353,2.68041601173,21.4433280938,1.46423716486,1.44423716486,0.02
 01/19  04:00:00,51.101982682,1.00331574792,0.0,11.1624827344,2.68041601173,21.4433280938,2.98957972503,1.8864946789,1.10308504613
 01/19  05:00:00,50.3250736341,0.802652598336,0.0,10.5862368362,2.68041601173,21.4433280938,2.46775234342,2.44775234342,0.02
 01/19  06:00:00,64.7792369922,1.95833312234,2.79495099425,18.4093526643,5.36083202345,21.4433280938,4.24496581444,3.14172204485,1.10324376958
 01/19  07:00:00,230.864042322,3.42198534681,9.45647516259,176.368981601,5.36083202345,21.4433280938,0.17865318971,0.15865318971,0.02
 01/19  08:00:00,195.668634075,3.42198534681,0.0,133.604589598,16.0824960704,32.6817896323,75.3559897104,74.2522539859,1.10373572448
 01/19  09:00:00,212.601958686,3.42198534681,0.0,90.5207326468,48.2474882111,70.4033123869,73.1503598435,70.9618583076,2.18850153589
 01/19  10:00:00,185.951698207,3.42198534681,0.0,72.2190435969,48.2474882111,62.0547409583,71.6448097964,68.3708733613,3.2739364351
 01/19  11:00:00,173.991433568,3.42198534681,0.0,62.1853723642,48.2474882111,60.1281475517,65.1665373221,62.9771537732,2.18938354891
 01/19  12:00:00,161.590497254,3.42198534681,0.0,47.857842644,48.2474882111,62.0547409583,59.5766395916,57.3862655076,2.19037408405
 01/19  13:00:00,162.197190752,3.42314773152,0.0,49.007722264,48.2474882111,61.5103924513,56.5493103869,53.2726232534,3.27668713354
 01/19  14:00:00,154.142322677,3.44110657766,0.0,38.7850523304,48.2474882111,63.6602354638,50.2319994926,46.9553498861,3.27664960647
 01/19  15:00:00,145.457540272,3.46469110853,0.0,33.6087733061,48.2474882111,60.1281475517,43.4030261126,41.213643506,2.18938260656
 01/19  16:00:00,139.707862765,3.42545501552,0.0,27.8983318927,48.2474882111,60.1281475517,42.5051246683,40.3164115879,2.18871308041
 01/19  17:00:00,144.952216666,3.42198534681,0.0,30.2562653521,48.2474882111,63.0180376616,43.2829539566,40.0085042193,3.27444973731
 01/19  18:00:00,157.1776351,3.44332346096,0.0,43.5359259921,37.5258241642,62.7947880557,39.6411277146,38.537026489,1.10410122563
 01/19  19:00:00,138.849237054,3.42198534681,0.0,57.7924725415,26.8041601173,36.0181789539,40.7668274499,39.6629381247,1.10388932523
 01/19  20:00:00,140.014434392,3.42198534681,0.0,61.5264610883,26.8041601173,33.4493877451,42.9212335708,40.7340455219,2.18718804897
 01/19  21:00:00,135.30086398,3.42198534681,0.0,72.8953867473,16.0824960704,28.0885557216,41.7730667059,40.6694576251,1.10360908079
 01/19  22:00:00,137.484327981,3.42198534681,0.0,76.3632463528,16.0824960704,26.8041601173,37.1122462884,37.0922462884,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306391871,0.0,1.10306391871
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302850217,0.0,1.10302850217
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302325261,0.0,1.10302325261
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,44.5956300673,0.802652598336,0.163516670534,4.69327659881,2.68041601173,21.4433280938,1.36121109397,0.258180951315,1.10303014265
 01/20  06:00:00,49.0166255748,1.00331574792,0.332326640776,6.06438297469,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,192.928009401,3.42198534681,11.1881610909,136.701262751,5.36083202345,21.4433280938,1.10315844182,0.0,1.10315844182
 01/20  08:00:00,165.624364075,3.42198534681,0.0,103.560319598,16.0824960704,32.6817896323,31.6791930392,30.5754950243,1.10369801495
 01/20  09:00:00,187.523277504,3.42198534681,0.0,65.4420514647,48.2474882111,70.4033123869,30.5061404232,28.317174572,2.18896585117
 01/20  10:00:00,170.313060132,3.42198534681,0.0,56.5804055217,48.2474882111,62.0547409583,31.5482089726,29.3589777412,2.18923123136
 01/20  11:00:00,164.950669501,3.42198534681,0.0,53.1446082969,48.2474882111,60.1281475517,35.092887925,32.9032662118,2.18962171318
 01/20  12:00:00,163.015886182,3.42198534681,0.0,49.2832315712,48.2474882111,62.0547409583,37.8687009868,34.5934086406,3.27529234615
 01/20  13:00:00,162.36107687,3.42198534681,0.0,49.1727707669,48.2474882111,61.5103924513,37.2890212885,34.0120771453,3.2769441432
 01/20  14:00:00,157.453554585,3.42198534681,0.0,42.1154054693,48.2474882111,63.6602354638,36.6960116749,33.4194163792,3.27659529577
 01/20  15:00:00,149.232904318,3.42198534681,0.0,37.4268431148,48.2474882111,60.1281475517,35.0856324886,32.8964295278,2.18920296081
 01/20  16:00:00,151.108942589,3.42198534681,0.0,39.3028813853,48.2474882111,60.1281475517,34.6629927212,32.474061981,2.18893074027
 01/20  17:00:00,149.724635729,3.42198534681,0.0,35.0286844159,48.2474882111,63.0180376616,34.2979411598,32.1078887858,2.19005237398
 01/20  18:00:00,158.904144784,3.44271267982,0.0,45.2630464566,37.5258241642,62.7947880557,35.906606173,33.718304465,2.188301708
 01/20  19:00:00,138.705976464,3.42198534681,0.0,57.6492119518,26.8041601173,36.0181789539,39.6783112555,38.5745133888,1.10379786675
 01/20  20:00:00,140.596669526,3.42198534681,0.0,62.108696223,26.8041601173,33.4493877451,44.9235137593,43.8200255371,1.10348822218
 01/20  21:00:00,136.664504688,3.42198534681,0.0,74.2590274554,16.0824960704,28.0885557216,48.6438968154,47.5403043219,1.10359249357
 01/20  22:00:00,139.65662589,3.42198534681,0.0,78.5355442614,16.0824960704,26.8041601173,51.0759916206,49.9728134051,1.10317821552
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302251807,0.0,1.10302251807
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,36.5262759031,0.401326299168,0.0180371245012,2.53156030328,2.68041601173,16.0824960704,1.39188141005,0.288852540297,1.10302886975
 01/21  03:00:00,39.8596674927,0.802652598336,0.0689334103426,5.41272930781,2.68041601173,16.0824960704,0.196501717306,0.176501717306,0.02
 01/21  04:00:00,42.8224676176,1.00331574792,0.0,8.24379969347,2.68041601173,16.0824960704,1.75230486635,0.649211692323,1.10309317403
 01/21  05:00:00,41.8396680909,0.802652598336,0.0,7.46166331633,2.68041601173,16.0824960704,0.708808921637,0.688808921637,0.02
 01/21  06:00:00,45.5267323126,1.00331574792,0.0,10.9480643885,2.68041601173,16.0824960704,2.93194710285,1.82871138528,1.10323571757
 01/21  07:00:00,211.902017979,3.42198534681,10.2249293683,156.638503053,5.36083202345,21.4433280938,0.0878684094329,0.0678684094329,0.02
 01/21  08:00:00,170.451474642,3.42198534681,0.0,125.209973332,5.36083202345,26.5809105114,67.5615516058,66.4582240763,1.10332752955
 01/21  09:00:00,162.672753349,3.42198534681,0.0,101.138623058,26.8041601173,31.2995447326,65.8320491127,64.7285185049,1.10353060776
 01/21  10:00:00,159.709000765,3.42198534681,0.0,95.9271781666,26.8041601173,33.5472370403,64.5193466704,63.4154560605,1.10389060996
 01/21  11:00:00,152.855943211,3.42198534681,0.0,90.0374173155,26.8041601173,32.583940337,62.7214034264,60.5339908492,2.18741257718
 01/21  12:00:00,148.913556845,3.42198534681,0.0,83.8473386417,26.8041601173,34.8316326447,59.9192838792,58.8153119016,1.10397197761
 01/21  13:00:00,142.724788751,3.42198534681,0.0,78.9429661523,26.8041601173,33.5472370403,59.1111829052,58.007452509,1.10373039619
 01/21  14:00:00,128.668813855,3.42198534681,0.0,67.4557824656,26.8041601173,30.9784458315,57.1158701217,56.012169847,1.10370027462
 01/21  15:00:00,109.393459991,3.42198534681,0.0,76.5900832239,8.04124803518,21.3317032909,56.9712281028,55.8675963595,1.10363174325
 01/21  16:00:00,108.142684414,3.42198534681,0.0,76.6237032512,8.04124803518,20.0473076865,58.2080223684,57.1045889929,1.10343337552
 01/21  17:00:00,111.098463421,3.42198534681,0.0,79.2583833576,8.04124803518,20.3684065876,58.8915311529,57.7880705812,1.10346057172
 01/21  18:00:00,128.404942626,3.42198534681,0.0,94.4156783631,2.68041601173,18.0090894769,62.4669184783,61.3638002951,1.10311818315
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,35.1601322751,0.200663149584,0.0183285907282,1.36578835856,2.68041601173,16.0824960704,1.20249291757,0.0993559188256,1.10313699875
 01/21  21:00:00,42.6634459486,1.00331574792,0.118652427064,7.96612559741,2.68041601173,16.0824960704,1.29556115228,0.192432923987,1.1031282283
 01/21  22:00:00,43.580772585,0.802652598336,0.0,9.20276781043,2.68041601173,16.0824960704,1.60453481684,1.58453481684,0.02
 01/21  23:00:00,62.6821871672,2.48198671413,4.61032455107,22.0145237258,2.68041601173,16.0824960704,4.40672181048,3.30363558407,1.10308622641
 01/21  24:00:00,67.8848834415,2.65099130609,5.45633277554,26.2022071837,2.68041601173,16.0824960704,4.06455450326,4.04455450326,0.02
 01/22  01:00:00,71.0086245849,2.48198671413,4.22441609837,30.7268695962,2.68041601173,16.0824960704,6.85381153469,5.75077778681,1.10303374788
 01/22  02:00:00,76.4979624486,2.65099130609,5.08853350528,35.183085461,2.68041601173,16.0824960704,6.22957382521,6.20957382521,0.02
 01/22  03:00:00,79.5368593779,2.48198671413,3.93913943726,39.5403810503,2.68041601173,16.0824960704,9.3692193915,8.26618162817,1.10303776333
 01/22  04:00:00,85.2771037928,2.65099130609,4.7450362203,44.3057240902,2.68041601173,16.0824960704,8.21709537374,8.19709537374,0.02
 01/22  05:00:00,88.640905694,2.48198671413,3.65592600136,48.9276408023,2.68041601173,16.0824960704,10.5516854563,10.5316854563,0.02
 01/22  06:00:00,90.3686481837,2.65099130609,4.44396547654,49.6983392249,2.68041601173,16.0824960704,10.4280267646,9.32484212784,1.10318463671
 01/22  07:00:00,91.2518524933,2.48198671413,3.45532964548,51.7391839575,2.68041601173,16.0824960704,11.0655403896,11.0455403896,0.02
 01/22  08:00:00,86.4878190434,2.65099130609,4.22968882611,50.9664534017,2.68041601173,16.0824960704,10.5179336449,9.41489272562,1.10304091932
 01/22  09:00:00,70.6585213924,2.48198671413,3.31545025403,46.089732248,2.68041601173,16.0824960704,10.9640767906,10.9440767906,0.02
 01/22  10:00:00,55.3680685973,2.65099130609,4.22921466047,29.7165104545,2.68041601173,16.0824960704,9.69959532189,8.596559849,1.10303547289
 01/22  11:00:00,49.4160367462,2.48198671413,3.54833813353,24.6143597223,2.68041601173,16.0824960704,8.60368013018,8.58368013018,0.02
 01/22  12:00:00,44.2784797667,2.11499850609,3.12816566736,20.263963417,2.68041601173,16.0824960704,7.0448261509,5.94168612472,1.10314002618
 01/22  13:00:00,41.3987161,1.76732964746,1.74899346866,19.1110408077,2.68041601173,16.0824960704,5.4141015297,5.3941015297,0.02
 01/22  14:00:00,39.8723276967,1.75766997276,2.15599045193,17.1873150958,2.68041601173,16.0824960704,4.80093774187,3.69764417504,1.10329356683
 01/22  15:00:00,40.0229006434,1.76732964746,1.68462482662,17.7995939931,2.68041601173,16.0824960704,3.3475378269,3.3275378269,0.02
 01/22  16:00:00,41.5096551876,1.75766997276,2.05029876991,18.9303342687,2.68041601173,16.0824960704,3.84271143929,2.73966984633,1.10304159296
 01/22  17:00:00,52.2437167283,2.48198671413,3.43466676891,27.5557110691,2.68041601173,16.0824960704,2.99478972279,2.97478972279,0.02
 01/22  18:00:00,68.2212906209,2.65099130609,4.09931237747,32.8303014278,2.68041601173,16.0824960704,4.23690546295,3.13386668478,1.10303877817
 01/22  19:00:00,77.3938984909,2.48198671413,3.13798055141,38.1985790491,2.68041601173,16.0824960704,4.05285209138,4.03285209138,0.02
 01/22  20:00:00,80.6387860339,2.65099130609,3.82020623649,40.5922363152,2.68041601173,16.0824960704,5.3580092565,4.25497593302,1.10303332348
 01/22  21:00:00,83.9550266436,2.48198671413,2.95036777681,44.9473199764,2.68041601173,16.0824960704,5.50197440443,5.48197440443,0.02
 01/22  22:00:00,85.6763792676,2.65099130609,3.62512410867,45.8249116767,2.68041601173,16.0824960704,6.50932433613,5.40613389921,1.10319043692
 01/22  23:00:00,87.8624671886,2.48198671413,2.81012259389,48.9950057043,2.68041601173,16.0824960704,6.65779819183,6.63779819183,0.02
 01/22  24:00:00,88.7239560917,2.65099130609,3.47220770463,49.0254049048,2.68041601173,16.0824960704,6.15050378661,6.13050378661,0.02
 01/23  01:00:00,94.6224822237,2.48198671413,2.70747509158,50.4968362183,2.68041601173,21.4433280938,8.46410225952,7.36101663068,1.10308562884
 01/23  02:00:00,96.4050902713,2.65099130609,3.36107781689,51.4568369486,2.68041601173,21.4433280938,6.75054969292,6.73054969292,0.02
 01/23  03:00:00,100.355866856,2.48198671413,2.58346703183,56.3542289099,2.68041601173,21.4433280938,9.46428410715,8.36119414408,1.10308996308
 01/23  04:00:00,101.700691536,2.65099130609,3.18583742795,56.9276786024,2.68041601173,21.4433280938,7.70854029207,7.68854029207,0.02
 01/23  05:00:00,104.450212691,2.48198671413,2.44248397892,60.5895577979,2.68041601173,21.4433280938,10.541884553,9.43879748025,1.10308707274
 01/23  06:00:00,108.862076536,2.65099130609,3.06999425078,61.5244907673,5.36083202345,21.4433280938,8.60747914283,8.58747914283,0.02
 01/23  07:00:00,303.668146096,3.42198534681,5.7393249902,252.890235548,5.36083202345,21.4433280938,4.10675186367,3.0035383141,1.10321354958
 01/23  08:00:00,278.350543386,3.42198534681,0.0,216.286498909,16.0824960704,32.6817896323,110.661221275,109.557528612,1.10369266311
 01/23  09:00:00,269.868176745,3.42198534681,0.0,147.786950706,48.2474882111,70.4033123869,108.760255873,106.571122529,2.18913334327
 01/23  10:00:00,228.386411427,3.42198534681,0.0,114.653756817,48.2474882111,62.0547409583,106.658485533,104.469198058,2.18928747522
 01/23  11:00:00,211.6359463,3.42198534681,0.0,99.8298850967,48.2474882111,60.1281475517,101.770454057,99.5811179364,2.18933612096
 01/23  12:00:00,205.705340592,3.42198534681,0.0,91.9726859813,48.2474882111,62.0547409583,99.0377987641,95.7626745572,3.27512420683
 01/23  13:00:00,207.850076024,3.42198534681,0.0,94.6617699202,48.2474882111,61.5103924513,94.5354520655,91.25834931,3.27710275553
 01/23  14:00:00,196.311129082,3.42198534681,0.0,80.9729799662,48.2474882111,63.6602354638,91.1328605968,87.8564349906,3.27642560617
 01/23  15:00:00,181.553508388,3.42198534681,0.0,69.7474471841,48.2474882111,60.1281475517,85.9095141464,83.7203797283,2.18913441805
 01/23  16:00:00,178.321626622,3.42198534681,0.0,66.5155654181,48.2474882111,60.1281475517,84.1653392267,81.9765162096,2.18882301713
 01/23  17:00:00,180.679212931,3.42198534681,0.0,65.9832616174,48.2474882111,63.0180376616,84.4636703762,82.2739156436,2.18975473267
 01/23  18:00:00,194.507110116,3.42198534681,0.0,80.8867391218,37.5258241642,62.7947880557,87.9115453657,85.7229112411,2.1886341246
 01/23  19:00:00,178.949148363,3.42198534681,0.0,97.8923838504,26.8041601173,36.0181789539,90.4882689897,89.3844309311,1.10383805856
 01/23  20:00:00,183.102589552,3.42198534681,0.0,104.614616249,26.8041601173,33.4493877451,91.2131516602,90.1095803011,1.10357135902
 01/23  21:00:00,178.396822454,3.42198534681,0.0,115.991345221,16.0824960704,28.0885557216,90.8044563577,89.7008115222,1.10364483549
 01/23  22:00:00,178.983604421,3.42198534681,0.0,117.862522793,16.0824960704,26.8041601173,90.2417034267,89.1383541796,1.10334924717
 01/23  23:00:00,42.4346927835,0.100331574792,0.0,0.717760997288,5.36083202345,21.4433280938,1.60936762861,0.506294873572,1.10307275504
 01/23  24:00:00,49.5316792623,1.00331574792,0.0,9.59217931475,2.68041601173,21.4433280938,1.32451049377,1.30451049377,0.02
 01/24  01:00:00,57.8783195588,1.5284658029,2.00414017292,15.4095293834,2.68041601173,21.4433280938,2.95739112308,2.93739112308,0.02
 01/24  02:00:00,69.5967451342,2.42286021568,3.94741895256,24.2902817663,2.68041601173,21.4433280938,5.2411714747,4.13813891822,1.10303255648
 01/24  03:00:00,70.659040171,2.28132356454,4.070836055,25.3706963518,2.68041601173,21.4433280938,4.44644791074,4.42644791074,0.02
 01/24  04:00:00,78.7747460802,2.85165445568,4.95002222808,32.0368851968,2.68041601173,21.4433280938,6.69020932393,5.58717880443,1.1030305195
 01/24  05:00:00,74.5702293172,2.28132356454,3.85708218614,29.4956393668,2.68041601173,21.4433280938,5.39844746911,5.37844746911,0.02
 01/24  06:00:00,85.0571288209,2.85165445568,4.75402950638,35.8348446475,5.36083202345,21.4433280938,7.5848213127,6.48172152683,1.10309978587
 01/24  07:00:00,261.288617592,3.42198534681,8.10024500605,208.149787028,5.36083202345,21.4433280938,1.90239555959,0.799270484885,1.10312507471
 01/24  08:00:00,221.236873795,3.42198534681,0.0,159.172829318,16.0824960704,32.6817896323,95.706979086,94.6032816478,1.10369743814
 01/24  09:00:00,230.288701946,3.42198534681,0.0,108.207475907,48.2474882111,70.4033123869,91.0407942815,88.8517148548,2.18907942672
 01/24  10:00:00,204.939015903,3.42198534681,0.0,91.2063612929,48.2474882111,62.0547409583,87.9631465523,85.7736029902,2.18954356217
 01/24  11:00:00,190.227353262,3.42198534681,0.0,78.4212920584,48.2474882111,60.1281475517,85.4443075105,83.2549926244,2.1893148861
 01/24  12:00:00,177.744870237,3.42198534681,0.0,64.0122156269,48.2474882111,62.0547409583,79.4344498518,76.1590571672,3.27539268454
 01/24  13:00:00,181.709380021,3.42198534681,0.0,68.5210739176,48.2474882111,61.5103924513,71.4885825094,68.212034907,3.27654760237
 01/24  14:00:00,177.114607061,3.42198534681,0.0,61.7764579456,48.2474882111,63.6602354638,68.169540867,64.8933138841,3.27622698297
 01/24  15:00:00,171.98624322,3.42198534681,0.0,60.1801820167,48.2474882111,60.1281475517,66.395011092,64.2060428635,2.18896822851
 01/24  16:00:00,168.003798202,3.42198534681,0.0,56.1977369987,48.2474882111,60.1281475517,65.9115995026,63.7228872476,2.18871225502
 01/24  17:00:00,171.34726983,3.42198534681,0.0,56.651318516,48.2474882111,63.0180376616,65.4514359331,63.2615894953,2.18984643774
 01/24  18:00:00,177.184663041,3.42198534681,0.0,66.0316253799,37.5258241642,62.7947880557,67.3049994379,65.1168884953,2.18811094258
 01/24  19:00:00,160.840236074,3.42198534681,0.0,79.7834715622,26.8041601173,36.0181789539,68.6346101291,67.5307375834,1.10387254578
 01/24  20:00:00,162.519183986,3.42198534681,0.0,84.0312106824,26.8041601173,33.4493877451,71.1703293467,70.0668098159,1.1035195308
 01/24  21:00:00,159.518794951,3.42198534681,0.0,97.1133177184,16.0824960704,28.0885557216,73.5716908435,72.4680472498,1.10364359373
 01/24  22:00:00,161.42003047,3.42198534681,0.0,100.298948842,16.0824960704,26.8041601173,74.15783576,73.0546581633,1.1031775967
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,42.3230788234,0.401326299168,0.0,2.98556832456,2.68041601173,21.4433280938,1.57216624703,0.469074669816,1.10309157722
 01/25  01:00:00,46.7237879197,0.802652598336,0.0,6.98495112168,2.68041601173,21.4433280938,0.899011250777,0.879011250777,0.02
 01/25  02:00:00,51.1312963181,1.00331574792,0.0,11.1917963706,2.68041601173,21.4433280938,3.69692850742,2.5938372325,1.10309127492
 01/25  03:00:00,49.6541512109,0.802652598336,0.0,9.91531441294,2.68041601173,21.4433280938,2.57082531725,2.55082531725,0.02
 01/25  04:00:00,59.7519568457,1.57632617257,1.67156083399,17.5678856395,2.68041601173,21.4433280938,5.39678847894,4.29370506251,1.10308341643
 01/25  05:00:00,65.4495329115,2.15073135942,3.92096275875,20.4416545937,2.68041601173,21.4433280938,3.645782157,3.625782157,0.02
 01/25  06:00:00,75.6883540931,2.62491812746,4.73834364392,26.7084921104,5.36083202345,21.4433280938,6.37203432279,5.26879194322,1.10324237957
 01/25  07:00:00,242.910659768,3.42198534681,8.89620602042,188.975868189,5.36083202345,21.4433280938,0.462129499265,0.442129499265,0.02
 01/25  08:00:00,203.987444087,3.42198534681,0.0,141.92339961,16.0824960704,32.6817896323,84.3202991844,83.2166187269,1.10368045755
 01/25  09:00:00,205.570381132,3.42198534681,0.0,83.4891550928,48.2474882111,70.4033123869,79.3779304062,77.1891020126,2.18882839361
 01/25  10:00:00,172.979811105,3.42198534681,0.0,59.2471564948,48.2474882111,62.0547409583,71.776255611,69.5867310347,2.18952457631
 01/25  11:00:00,167.46733373,3.42198534681,0.0,55.6612725266,48.2474882111,60.1281475517,67.4915002052,64.2173570576,3.27414314768
 01/25  12:00:00,164.384217018,3.42198534681,0.0,50.6515624074,48.2474882111,62.0547409583,60.8311692681,58.6406597532,2.19050951488
 01/25  13:00:00,169.796696455,3.42198534681,0.0,56.6083903519,48.2474882111,61.5103924513,55.4031963203,52.1265345154,3.27666180484
 01/25  14:00:00,159.889533457,3.42198534681,0.0,44.5513843408,48.2474882111,63.6602354638,50.5027648454,47.2260997042,3.27666514115
 01/25  15:00:00,147.375283086,3.42198534681,0.0,35.5692218824,48.2474882111,60.1281475517,45.899325827,43.709920174,2.18940565295
 01/25  16:00:00,139.025782221,3.42198534681,0.0,27.219721017,48.2474882111,60.1281475517,42.1048019645,39.9160529397,2.18874902471
 01/25  17:00:00,139.579073225,3.42198534681,0.0,24.883121911,48.2474882111,63.0180376616,40.9427218031,37.668177332,3.27454447109
 01/25  18:00:00,151.345304701,3.43287043549,0.0,40.1813819511,37.5258241642,62.7947880557,40.4985720234,39.3944355045,1.10413651889
 01/25  19:00:00,139.533257406,3.42198534681,0.0,58.4764928939,26.8041601173,36.0181789539,46.1262425263,43.9385495224,2.18769300384
 01/25  20:00:00,142.403523569,3.42198534681,0.0,63.915550266,26.8041601173,33.4493877451,48.9449359205,47.8414331933,1.10350272726
 01/25  21:00:00,140.362042018,3.42198534681,0.0,77.9565647847,16.0824960704,28.0885557216,51.7238234009,50.6201733761,1.10365002475
 01/25  22:00:00,144.008768441,3.42198534681,0.0,82.887686812,16.0824960704,26.8041601173,53.2284830441,53.2084830441,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307240165,0.0,1.10307240165
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302724911,0.0,1.10302724911
 01/26  02:00:00,46.747839651,1.00331574792,0.0108850885173,6.79745461494,2.68041601173,21.4433280938,0.695642766937,0.675642766937,0.02
 01/26  03:00:00,45.7594882126,0.802652598336,0.0,6.02065141465,2.68041601173,21.4433280938,1.41427052034,0.311237552612,1.10303296773
 01/26  04:00:00,48.5084858437,1.00331574792,0.0,8.56898589611,2.68041601173,21.4433280938,0.811502157389,0.791502157389,0.02
 01/26  05:00:00,46.9366808464,0.802652598336,0.0,7.19784404843,2.68041601173,21.4433280938,1.8406426463,0.737612185605,1.10303046069
 01/26  06:00:00,52.5443918902,1.00331574792,0.0,9.92447593096,5.36083202345,21.4433280938,1.29516513374,1.27516513374,0.02
 01/26  07:00:00,209.608753062,3.42198534681,10.2279588289,154.342208675,5.36083202345,21.4433280938,1.13124183332,0.028070598603,1.10317123472
 01/26  08:00:00,179.198900964,3.42198534681,0.0,117.134856487,16.0824960704,32.6817896323,50.985255181,49.8814992742,1.10375590677
 01/26  09:00:00,198.400889564,3.42198534681,0.0,76.3196635252,48.2474882111,70.4033123869,50.0943255603,47.9052013812,2.18912417911
 01/26  10:00:00,166.213356203,3.42198534681,0.0,52.4807015928,48.2474882111,62.0547409583,49.4538684719,47.2644626591,2.18940581277
 01/26  11:00:00,163.326237107,3.42198534681,0.0,51.5201759036,48.2474882111,60.1281475517,48.6601234402,46.4706262782,2.18949716201
 01/26  12:00:00,162.955595307,3.42198534681,0.0,49.222940697,48.2474882111,62.0547409583,48.2608031218,44.9855610484,3.27524207339
 01/26  13:00:00,169.8785867,3.42198534681,0.0,56.690280597,48.2474882111,61.5103924513,46.5351137907,43.2577949972,3.27731879349
 01/26  14:00:00,162.124104154,3.42198534681,0.0,46.7859550378,48.2474882111,63.6602354638,44.2297235593,40.9527188983,3.27700466099
 01/26  15:00:00,158.119452421,3.42198534681,0.0,46.3133912177,48.2474882111,60.1281475517,41.422430063,39.2334255027,2.18900456037
 01/26  16:00:00,159.080599537,3.42198534681,0.0,47.2745383337,48.2474882111,60.1281475517,47.8027887247,45.6140932129,2.18869551175
 01/26  17:00:00,160.522795386,3.42198534681,0.0,45.8268440721,48.2474882111,63.0180376616,52.3175756735,50.1275971598,2.18997851373
 01/26  18:00:00,165.774933754,3.42198534681,0.0,54.6218960935,37.5258241642,62.7947880557,56.0138064923,53.8252795388,2.18852695348
 01/26  19:00:00,148.611820026,3.42198534681,0.0,67.5550555136,26.8041601173,36.0181789539,60.2524145809,59.1486261261,1.10378845478
 01/26  20:00:00,150.64728268,3.42198534681,0.0,72.1593093764,26.8041601173,33.4493877451,63.9530181944,62.8494888328,1.10352936153
 01/26  21:00:00,148.433085216,3.42198534681,0.0,86.0276079835,16.0824960704,28.0885557216,69.9993056672,68.8957036116,1.10360205557
 01/26  22:00:00,152.75899151,3.42198534681,0.0,91.6379098815,16.0824960704,26.8041601173,76.1303152973,75.0271058297,1.10320946763
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,42.4807665853,0.401326299168,0.0,3.14325608652,2.68041601173,21.4433280938,1.61446776068,0.51140154062,1.10306622006
 01/27  01:00:00,47.3081077586,0.802652598336,0.0,7.56927096059,2.68041601173,21.4433280938,1.23187065587,1.21187065587,0.02
 01/27  02:00:00,52.5493005327,1.00331574792,0.0,12.6098005851,2.68041601173,21.4433280938,4.52848630282,3.4253995154,1.10308678742
 01/27  03:00:00,62.9886769003,1.94492083468,3.77549859265,18.3320732734,2.68041601173,21.4433280938,3.60135865468,3.58135865468,0.02
 01/27  04:00:00,79.0756532459,2.85165445568,5.75969085467,31.5281237359,2.68041601173,21.4433280938,7.17544811648,6.07241503198,1.1030330845
 01/27  05:00:00,75.2946756295,2.28132356454,4.43028652807,29.6468813372,2.68041601173,21.4433280938,5.68629001916,5.66629001916,0.02
 01/27  06:00:00,91.9703549899,2.85165445568,5.38674863396,42.1153516889,5.36083202345,21.4433280938,9.76458006589,8.66140760525,1.10317246064
 01/27  07:00:00,261.340751478,3.42198534681,8.38004808031,207.922117839,5.36083202345,21.4433280938,2.42532692489,1.3221903976,1.10313652729
 01/27  08:00:00,238.513241191,3.42198534681,0.0,176.449196714,16.0824960704,32.6817896323,118.444468536,117.340809125,1.10365941138
 01/27  09:00:00,229.776669094,3.42198534681,0.0,107.695443055,48.2474882111,70.4033123869,119.510216422,117.32121889,2.18899753296
 01/27  10:00:00,186.15144642,3.42198534681,0.0,72.4187918097,48.2474882111,62.0547409583,113.033623682,110.844153842,2.18946984057
 01/27  11:00:00,168.786002771,3.42198534681,0.0,56.979941567,48.2474882111,60.1281475517,103.340628873,101.151375919,2.18925295423
 01/27  12:00:00,166.581676569,3.42322814806,0.0,52.8477791577,48.2474882111,62.0547409583,96.040341557,92.7650294028,3.27531215418
 01/27  13:00:00,167.084708574,3.44360097526,0.0,53.874786842,48.2474882111,61.5103924513,85.0650842675,81.7885989924,3.27648527507
 01/27  14:00:00,159.392349822,3.45959959215,0.0,44.0165864612,48.2474882111,63.6602354638,79.9026348133,76.626453925,3.27618088826
 01/27  15:00:00,149.758241699,3.46882721813,0.0,37.905338624,48.2474882111,60.1281475517,73.2881375391,71.0991949375,2.18894260165
 01/27  16:00:00,142.141789024,3.42882720149,0.0,30.3288859659,48.2474882111,60.1281475517,69.6717514458,67.4830577859,2.18869365995
 01/27  17:00:00,142.952129822,3.42198534681,0.0,28.2561785083,48.2474882111,63.0180376616,69.1557811785,66.96576053,2.19002064848
 01/27  18:00:00,155.456308443,3.45056426974,0.0,44.2746918593,37.5258241642,62.7947880557,70.851057723,68.6628547994,2.18820292361
 01/27  19:00:00,143.875120401,3.42198534681,0.0,62.8183558885,26.8041601173,36.0181789539,76.9259702461,75.8220985299,1.10387171619
 01/27  20:00:00,148.084243836,3.42198534681,0.0,69.5962705326,26.8041601173,33.4493877451,80.6529248694,79.5494053037,1.10351956571
 01/27  21:00:00,145.717087055,3.42198534681,0.0,83.3116098219,16.0824960704,28.0885557216,80.9979667046,79.8943216404,1.10364506422
 01/27  22:00:00,148.772143227,3.42198534681,0.0,87.6510615985,16.0824960704,26.8041601173,77.5010180751,76.3978392332,1.1031788419
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303091973,0.0,1.10303091973
 01/28  01:00:00,40.3381148508,0.802652598336,0.0,5.9601100763,2.68041601173,16.0824960704,1.36166453291,1.34166453291,0.02
 01/28  02:00:00,43.5072150234,1.00331574792,0.0,8.92854709932,2.68041601173,16.0824960704,2.79901366567,1.6959843962,1.10302926947
 01/28  03:00:00,43.0993725168,0.802652598336,0.0,8.72136774229,2.68041601173,16.0824960704,2.35696821838,2.33696821838,0.02
 01/28  04:00:00,46.075287389,1.00331574792,0.0,11.4966194649,2.68041601173,16.0824960704,4.02722277296,2.92419049654,1.10303227642
 01/28  05:00:00,45.0310007207,0.802652598336,0.0,10.6529959462,2.68041601173,16.0824960704,3.13045257635,3.11045257635,0.02
 01/28  06:00:00,47.6752602843,1.00331574792,0.0,13.0965923602,2.68041601173,16.0824960704,4.72622957832,3.6230428289,1.10318674942
 01/28  07:00:00,224.536542391,3.42198534681,9.67061159994,169.827345233,5.36083202345,21.4433280938,0.253228471735,0.233228471735,0.02
 01/28  08:00:00,181.131699435,3.42198534681,0.0,135.890198126,5.36083202345,26.5809105114,73.5673582667,72.464074991,1.10328327571
 01/28  09:00:00,172.070534094,3.42198534681,0.0,110.536403803,26.8041601173,31.2995447326,64.0434971412,62.940020412,1.10347672925
 01/28  10:00:00,159.143453518,3.42198534681,0.0,95.3616309192,26.8041601173,33.5472370403,53.3522281791,52.2483955342,1.10383264494
 01/28  11:00:00,151.119942294,3.42198534681,0.0,88.3014163988,26.8041601173,32.583940337,44.4825691516,43.3787803571,1.10378879445
 01/28  12:00:00,143.92032498,3.42198534681,0.0,78.8541067768,26.8041601173,34.8316326447,37.393980288,35.2061669338,2.18781335421
 01/28  13:00:00,136.748047113,3.42198534681,0.0,72.9662245143,26.8041601173,33.5472370403,26.1972859463,25.0934459108,1.10384003556
 01/28  14:00:00,129.32464543,3.42198534681,0.0,68.1116140403,26.8041601173,30.9784458315,20.3690168592,19.2653560027,1.10366085654
 01/28  15:00:00,114.77058181,3.42198534681,0.0,81.9672050435,8.04124803518,21.3317032909,19.0229053756,17.9193182103,1.10358716529
 01/28  16:00:00,114.147288017,3.42198534681,0.0,82.6283068541,8.04124803518,20.0473076865,17.9137092904,16.8102503031,1.10345898731
 01/28  17:00:00,116.140564101,3.42198534681,0.0,84.3004840373,8.04124803518,20.3684065876,18.2297795242,17.1263448373,1.10343468689
 01/28  18:00:00,121.912746563,3.42198534681,0.0,90.390815633,2.68041601173,18.0090894769,18.3687534252,17.2656195951,1.10313383008
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312623282,0.0,1.10312623282
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311774916,0.0,1.10311774916
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302839322,0.0,1.10302839322
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297991406,0.0,1.10297991406
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,39.6096545798,0.802652598336,0.349127879206,4.8825219261,2.68041601173,16.0824960704,1.15056538622,0.0475276860348,1.10303770018
 01/29  05:00:00,39.7527997513,0.802652598336,0.424667238668,4.95012773808,2.68041601173,16.0824960704,0.035500855558,0.015500855558,0.02
 01/29  06:00:00,39.9865264752,0.802652598336,0.445571503268,5.16295019741,2.68041601173,16.0824960704,1.10317454044,0.0,1.10317454044
 01/29  07:00:00,42.2604279156,1.00331574792,0.460917011038,7.2208429804,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,35.8290151206,0.802652598336,0.360081790875,6.02559522191,2.68041601173,16.0824960704,1.10303205289,0.0,1.10303205289
 01/29  09:00:00,27.7078913102,1.00331574792,0.348639875247,7.58458351082,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,25.3277023274,0.802652598336,0.298683192677,5.45501436022,2.68041601173,16.0824960704,1.10298043911,0.0,1.10298043911
 01/29  11:00:00,26.966585549,1.00331574792,0.276801699354,6.91511592551,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,24.9504956558,0.802652598336,0.257205526922,5.11928535432,2.68041601173,16.0824960704,1.10307484073,0.0,1.10307484073
 01/29  13:00:00,26.8063344965,1.00331574792,0.332681306383,6.69898526601,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,24.9452916185,0.802652598336,0.339109281755,5.03217756218,2.68041601173,16.0824960704,1.10324306611,0.0,1.10324306611
 01/29  15:00:00,26.9498354571,1.00331574792,0.399374765692,6.77579276728,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,25.2760614816,0.802652598336,0.389067318404,5.3129893887,2.68041601173,16.0824960704,1.10303615784,0.0,1.10303615784
 01/29  17:00:00,27.7288886922,1.00331574792,0.423550474094,7.53067029403,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,34.269011619,0.802652598336,0.330200267877,6.96280657655,2.68041601173,16.0824960704,1.10298140045,0.0,1.10298140045
 01/29  19:00:00,44.9565372391,1.00331574792,0.273243205265,10.1046261097,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,43.1646342251,0.802652598336,0.172093796355,8.61453565424,2.68041601173,16.0824960704,1.15818493139,0.0551459688114,1.10303896258
 01/29  21:00:00,46.624101568,1.00331574792,0.0739212639714,11.9715123799,2.68041601173,16.0824960704,0.30285651555,0.28285651555,0.02
 01/29  22:00:00,53.2257772425,1.75766997276,2.26846022501,15.6242948685,2.68041601173,16.0824960704,1.40611098677,0.302920639436,1.10319034734
 01/29  23:00:00,55.8992494468,1.76732964746,1.7362959581,18.820271665,2.68041601173,16.0824960704,1.09410727807,1.07410727807,0.02
 01/29  24:00:00,55.6489567201,1.75766997276,2.11594736408,18.1999872071,2.68041601173,16.0824960704,0.964538164795,0.944538164795,0.02
 01/30  01:00:00,62.5366720398,1.76732964746,1.66807548126,20.1650827115,2.68041601173,21.4433280938,2.9133437628,1.81026313167,1.10308063113
 01/30  02:00:00,62.2347334927,1.75766997276,2.04621671152,19.4946626088,2.68041601173,21.4433280938,1.47241413273,1.45241413273,0.02
 01/30  03:00:00,65.026007572,1.76732964746,1.61167593358,22.7108177913,2.68041601173,21.4433280938,3.56533077584,2.46224699705,1.1030837788
 01/30  04:00:00,63.7982051931,1.75766997276,1.97013648685,21.1342145339,2.68041601173,21.4433280938,1.88099307789,1.86099307789,0.02
 01/30  05:00:00,66.0377808257,1.76732964746,1.55542475506,23.7788422235,2.68041601173,21.4433280938,3.87271227544,2.76963204168,1.10308023376
 01/30  06:00:00,67.4374150423,1.75766997276,1.9285876231,22.134557235,5.36083202345,21.4433280938,1.9915533788,1.9715533788,0.02
 01/30  07:00:00,272.53646997,3.42198534681,8.05204561169,219.4458388,5.36083202345,21.4433280938,1.54841341331,0.445190928429,1.10322248488
 01/30  08:00:00,232.670051002,3.42198534681,0.0,170.606006525,16.0824960704,32.6817896323,50.531918324,49.4282121037,1.10370622023
 01/30  09:00:00,222.190596844,3.42198534681,0.0,100.109370805,48.2474882111,70.4033123869,46.9453130566,44.7561435642,2.18916949242
 01/30  10:00:00,184.925290375,3.42198534681,0.0,71.1926357644,48.2474882111,62.0547409583,40.1955814436,38.0062269321,2.18935451153
 01/30  11:00:00,171.877833339,3.42198534681,0.0,60.0717721353,48.2474882111,60.1281475517,34.8156785527,32.6262589425,2.18941961021
 01/30  12:00:00,165.262806814,3.42198534681,0.0,51.5301522037,48.2474882111,62.0547409583,31.5860567461,28.3107764892,3.27528025687
 01/30  13:00:00,164.976526075,3.42198534681,0.0,51.7882199712,48.2474882111,61.5103924513,27.1496737092,23.8734599359,3.27621377327
 01/30  14:00:00,153.995161528,3.42198534681,0.0,38.6570124125,48.2474882111,63.6602354638,24.5057303098,21.2294924359,3.27623787389
 01/30  15:00:00,143.70656203,3.42198534681,0.0,31.9005008265,48.2474882111,60.1281475517,18.873233563,16.6839291417,2.18930442131
 01/30  16:00:00,135.258866038,3.42199100987,0.0,23.4527991714,48.2474882111,60.1281475517,15.214029414,13.0250273578,2.18900205626
 01/30  17:00:00,134.466221585,3.42198534681,0.0,19.7702702713,48.2474882111,63.0180376616,14.1047475575,11.9147920298,2.18995552762
 01/30  18:00:00,144.198074155,3.42198534681,0.0,33.0450364944,37.5258241642,62.7947880557,14.4468843089,12.2580434675,2.18884084143
 01/30  19:00:00,132.298023498,3.42198534681,0.0,51.2412589855,26.8041601173,36.0181789539,16.6225018067,15.518618124,1.10388368266
 01/30  20:00:00,134.327588332,3.42198534681,0.0,55.8396150286,26.8041601173,33.4493877451,18.893562961,17.7899041187,1.10365884234
 01/30  21:00:00,131.392058983,3.42198534681,0.0,68.98658175,16.0824960704,28.0885557216,21.782052593,20.6784765274,1.10357606563
 01/30  22:00:00,134.109134586,3.42198534681,0.0,72.9880529579,16.0824960704,26.8041601173,23.6159573021,22.5125297588,1.10342754328
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302615618,0.0,1.10302615618
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303112708,0.0,1.10303112708
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302705386,0.0,1.10302705386
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303175783,0.0,1.10303175783
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,191.988908953,3.42198534681,10.8342160572,136.116107338,5.36083202345,21.4433280938,1.20153002239,0.0983894773303,1.10314054506
 01/31  08:00:00,162.855870861,3.42198534681,0.0,103.259159717,16.0824960704,32.6817896323,35.2278593326,34.12419391,1.10366542255
 01/31  09:00:00,184.991902254,3.42198534681,0.0,62.9106762147,48.2474882111,70.4033123869,28.9111982426,26.7222808915,2.18891735109
 01/31  10:00:00,154.4177962,3.42198534681,0.0,40.6851415899,48.2474882111,62.0547409583,23.1563530814,20.9671394984,2.18921358296
 01/31  11:00:00,140.480347956,3.42198534681,0.0,28.6742867519,48.2474882111,60.1281475517,17.4288398,15.2391728409,2.18966695912
 01/31  12:00:00,139.955202073,3.5022132555,0.0690179578054,26.0733015962,48.2474882111,62.0547409583,9.49932114581,6.22394903736,3.27537210845
 01/31  13:00:00,141.084174144,3.60919008612,1.02232664213,26.6863366595,48.2474882111,61.5103924513,3.82820624999,0.551108753196,3.27709749679
 01/31  14:00:00,135.573396093,3.49956875173,1.55178915913,18.605874413,48.2474882111,63.6602354638,3.2768060721,0.0,3.2768060721
 01/31  15:00:00,129.43334664,3.42618318557,1.67665362296,15.9464339744,48.2474882111,60.1281475517,2.1888848372,0.0,2.1888848372
 01/31  16:00:00,130.509928181,3.42198534681,1.79608445391,16.9077825235,48.2474882111,60.1281475517,2.18884591971,0.0,2.18884591971
 01/31  17:00:00,133.279470486,3.42198534681,1.87292463287,16.7105945397,48.2474882111,63.0180376616,2.1898717682,0.0,2.1898717682
 01/31  18:00:00,135.510707057,3.48173090359,1.34887409526,22.9490497439,37.5258241642,62.7947880557,2.18843527362,0.0,2.18843527362
 01/31  19:00:00,117.046493772,3.42198534681,0.189573293592,35.8001559665,26.8041601173,36.0181789539,1.90922490436,0.805319907858,1.1039049965
 01/31  20:00:00,118.295193387,3.42198534681,0.0,39.8072200838,26.8041601173,33.4493877451,7.21250135729,6.10900818972,1.10349316757
 01/31  21:00:00,112.854096476,3.42198534681,0.0,50.4486192433,16.0824960704,28.0885557216,9.29491585623,8.19134995818,1.10356589805
 01/31  22:00:00,116.724258145,3.42198534681,0.0,55.6031765164,16.0824960704,26.8041601173,12.6212481427,11.5180603202,1.1031878225
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302315472,0.0,1.10302315472
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303065724,0.0,1.10303065724
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
