Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  04:00:00,40.4890997606,0.200663149584,0.0,1.35225241137,2.68041601173,21.4433280938,1.39351627353,0.290490293134,1.10302598039
 02/01  05:00:00,47.3611803318,1.00331574792,0.0398226517816,7.38185773246,2.68041601173,21.4433280938,0.3318029774,0.3118029774,0.02
 02/01  06:00:00,50.0424850719,0.802652598336,0.0,7.62323226219,5.36083202345,21.4433280938,2.26680525361,1.16370195133,1.10310330227
 02/01  07:00:00,202.582782818,3.42198534681,10.7608331855,146.783364074,5.36083202345,21.4433280938,1.18689213568,0.0837681461592,1.10312398952
 02/01  08:00:00,172.888339457,3.42198534681,0.0,113.291628314,16.0824960704,32.6817896323,81.999632155,80.8958556345,1.1037765205
 02/01  09:00:00,198.850519268,3.42198534681,0.0,76.7692932289,48.2474882111,70.4033123869,77.8235378682,75.6345974597,2.18894040842
 02/01  10:00:00,178.527276664,3.42198534681,0.0,64.7946220533,48.2474882111,62.0547409583,73.5701220712,71.380701218,2.18942085323
 02/01  11:00:00,165.449435239,3.42198534681,0.0,53.6433740349,48.2474882111,60.1281475517,68.4191760528,66.2296441779,2.18953187494
 02/01  12:00:00,157.991245198,3.42198534681,0.0,44.2585905875,48.2474882111,62.0547409583,64.8671826514,61.5919107224,3.275271929
 02/01  13:00:00,154.521759812,3.42198534681,0.0,41.3334537086,48.2474882111,61.5103924513,59.5619977354,56.2852873067,3.27671042868
 02/01  14:00:00,151.12353146,3.42198534681,0.0,35.7853823443,48.2474882111,63.6602354638,57.6934346781,54.4172528853,3.27618179277
 02/01  15:00:00,145.284322418,3.42198534681,0.0,33.4782612147,48.2474882111,60.1281475517,56.8771686939,54.6882199089,2.188948785
 02/01  16:00:00,137.724166064,3.42198534681,0.0,25.9181048607,48.2474882111,60.1281475517,56.1416943982,53.9529870096,2.18870738856
 02/01  17:00:00,137.793015068,3.42203757473,0.0,23.0970115264,48.2474882111,63.0180376616,55.3760192592,53.1861566037,2.18986265556
 02/01  18:00:00,147.723584144,3.49047739554,0.0,38.9693877682,37.5258241642,62.7947880557,59.0038722506,56.8157360896,2.18813616103
 02/01  19:00:00,139.368799175,3.42198534681,0.0,58.3120346631,26.8041601173,36.0181789539,66.5961247514,65.4922375507,1.1038872007
 02/01  20:00:00,143.238794808,3.42198534681,0.0,64.7508215047,26.8041601173,33.4493877451,72.5318142097,71.4282806703,1.10353353934
 02/01  21:00:00,141.573577662,3.42198534681,0.0,79.1681004293,16.0824960704,28.0885557216,80.0594931662,78.9558314437,1.10366172251
 02/01  22:00:00,147.065637416,3.42198534681,0.0,85.944555787,16.0824960704,26.8041601173,84.8845380202,83.7813501948,1.1031878254
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,42.3727885369,0.401326299168,0.0,3.03527803812,2.68041601173,21.4433280938,1.93158311868,0.828557580878,1.1030255378
 02/02  01:00:00,47.0805604105,0.802652598336,0.0,7.3417236125,2.68041601173,21.4433280938,1.85040981077,1.83040981077,0.02
 02/02  02:00:00,51.8033835497,1.00331574792,0.0,11.8638836021,2.68041601173,21.4433280938,5.11651894175,4.01342924809,1.10308969366
 02/02  03:00:00,56.6124472106,1.37931393496,2.04028320094,14.2566658751,2.68041601173,21.4433280938,4.21919169849,4.19919169849,0.02
 02/02  04:00:00,75.2731679697,2.85165445568,6.08545925386,27.3998700605,2.68041601173,21.4433280938,7.61710186213,6.51401195434,1.10308990779
 02/02  05:00:00,69.3055715859,2.28132356454,4.68068908502,23.4073747367,2.68041601173,21.4433280938,5.37278556136,5.35278556136,0.02
 02/02  06:00:00,82.724484152,2.85165445568,5.73373509928,32.5224943857,5.36083202345,21.4433280938,8.59948148775,7.49622718729,1.10325430046
 02/02  07:00:00,240.582001192,3.42198534681,8.8548945339,186.6885211,5.36083202345,21.4433280938,1.03054522617,1.01054522617,0.02
 02/02  08:00:00,198.273690845,3.42198534681,0.0,138.676979702,16.0824960704,32.6817896323,97.2336216116,96.1299106014,1.10371101021
 02/02  09:00:00,205.810408902,3.42198534681,0.0,83.7291828631,48.2474882111,70.4033123869,89.2162074898,87.027487715,2.18871977479
 02/02  10:00:00,170.551757392,3.42198534681,0.0,56.8191027814,48.2474882111,62.0547409583,76.5179084468,73.2439453695,3.27396307732
 02/02  11:00:00,159.729119221,3.42198534681,0.0,47.9230580171,48.2474882111,60.1281475517,63.4902236377,61.3007808399,2.18944279781
 02/02  12:00:00,156.789798685,3.42198534681,0.0,43.0571440746,48.2474882111,62.0547409583,53.641018464,51.4507641561,2.19025430787
 02/02  13:00:00,156.754111031,3.42510824958,0.0,43.5626820251,48.2474882111,61.5103924513,45.9901418761,42.7132263363,3.27691553981
 02/02  14:00:00,149.920895938,3.47946758434,0.0,34.5252645843,48.2474882111,63.6602354638,37.5525699292,34.2755770147,3.2769929145
 02/02  15:00:00,141.190804852,3.4369434868,0.0,29.3697855081,48.2474882111,60.1281475517,30.9366878788,28.7470858362,2.18960204265
 02/02  16:00:00,134.508847977,3.42747422204,0.0,22.6972978982,48.2474882111,60.1281475517,26.0652127329,23.876257308,2.1889554249
 02/02  17:00:00,139.968458776,3.42198534681,0.0,25.2725074621,48.2474882111,63.0180376616,27.1471392139,23.8719506228,3.27518859113
 02/02  18:00:00,144.528145147,3.45681424991,0.0,35.807611916,37.5258241642,62.7947880557,26.0212019779,24.9171465998,1.10405537809
 02/02  19:00:00,131.392123183,3.42198534681,0.0,50.335358671,26.8041601173,36.0181789539,32.4885854613,30.3006904012,2.18789506008
 02/02  20:00:00,133.415725198,3.42198534681,0.0,54.9277518943,26.8041601173,33.4493877451,36.512823635,35.4093321454,1.10349148966
 02/02  21:00:00,129.563235666,3.42198534681,0.0,67.1577584327,16.0824960704,28.0885557216,38.1185521289,37.0149227312,1.10362939762
 02/02  22:00:00,133.427469982,3.42198534681,0.0,72.3063883537,16.0824960704,26.8041601173,36.8443085518,36.8243085518,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316141868,0.0,1.10316141868
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302674987,0.0,1.10302674987
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303199978,0.0,1.10303199978
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302912068,0.0,1.10302912068
 02/03  06:00:00,48.9337646937,1.00331574792,0.23685015133,6.0769985831,5.36083202345,21.4433280938,0.193061967561,0.173061967561,0.02
 02/03  07:00:00,191.740396955,3.42198534681,11.2453167027,135.456494694,5.36083202345,21.4433280938,1.10323222275,0.0,1.10323222275
 02/03  08:00:00,162.684943773,3.42198534681,0.0,103.088232629,16.0824960704,32.6817896323,41.2598428325,40.1561145483,1.10372828424
 02/03  09:00:00,187.818366568,3.42198534681,0.0,65.737140529,48.2474882111,70.4033123869,40.290366162,38.1011361648,2.18922999715
 02/03  10:00:00,172.737093034,3.42198534681,0.0,59.004438424,48.2474882111,62.0547409583,50.7628498258,48.5734354607,2.18941436507
 02/03  11:00:00,164.170292192,3.42198534681,0.0,52.3642309881,48.2474882111,60.1281475517,55.3942077739,53.2047190333,2.1894887406
 02/03  12:00:00,155.708984055,3.42198534681,0.0,41.9763294447,48.2474882111,62.0547409583,51.3412791414,48.0658875678,3.27539157361
 02/03  13:00:00,153.060285824,3.42198534681,0.0,39.8719797208,48.2474882111,61.5103924513,46.3953908897,43.1185832523,3.27680763743
 02/03  14:00:00,147.736283694,3.48220167697,0.0,32.3379182481,48.2474882111,63.6602354638,39.0737626765,35.7971888091,3.27657386735
 02/03  15:00:00,138.632313835,3.53683321318,0.0,26.7114047648,48.2474882111,60.1281475517,31.5066505512,29.3174208617,2.18922968943
 02/03  16:00:00,131.853557866,3.45669943503,0.0,20.0127825738,48.2474882111,60.1281475517,29.7951569905,27.6064135852,2.18874340529
 02/03  17:00:00,136.125788065,3.42332344294,0.0,21.4284986556,48.2474882111,63.0180376616,30.7071997923,28.5171375793,2.19006221292
 02/03  18:00:00,141.865552336,3.49359680046,0.0,33.108236555,37.5258241642,62.7947880557,34.1714767217,31.9825271638,2.18894955789
 02/03  19:00:00,131.388648798,3.42198534681,0.0,50.3318842864,26.8041601173,36.0181789539,42.5070530911,41.4031149524,1.10393813862
 02/03  20:00:00,134.447330359,3.42198534681,0.0,55.9593570555,26.8041601173,33.4493877451,47.6286652999,46.5249599538,1.10370534611
 02/03  21:00:00,131.085932788,3.42198534681,0.0,68.6804555547,16.0824960704,28.0885557216,58.2284233329,56.0411980457,2.18722528728
 02/03  22:00:00,136.775832928,3.42198534681,0.0,75.6547512998,16.0824960704,26.8041601173,63.3864951804,63.3664951804,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307539889,0.0,1.10307539889
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,37.9170811657,0.601989448752,0.0,3.73973954071,2.68041601173,16.0824960704,1.5277066795,0.4246140962,1.1030925833
 02/04  02:00:00,41.0690051083,0.802652598336,0.0,6.69100033379,2.68041601173,16.0824960704,1.39929765287,1.37929765287,0.02
 02/04  03:00:00,44.2339655388,1.00331574792,0.0,9.65529761465,2.68041601173,16.0824960704,3.29507825686,2.19198432444,1.10309393241
 02/04  04:00:00,43.7975210838,0.802652598336,0.0,9.41951630923,2.68041601173,16.0824960704,2.85299975743,2.83299975743,0.02
 02/04  05:00:00,47.0671793616,1.00331574792,0.0,12.4885114375,2.68041601173,16.0824960704,4.85640998357,3.75337645197,1.1030335316
 02/04  06:00:00,45.861961853,0.802652598336,0.0,11.4839570785,2.68041601173,16.0824960704,3.90568542865,3.88568542865,0.02
 02/04  07:00:00,220.024117771,3.42198534681,9.72653402404,165.258998189,5.36083202345,21.4433280938,1.52019323708,0.417026028398,1.10316720868
 02/04  08:00:00,172.929672221,3.42198534681,0.0,130.155504245,5.36083202345,26.5809105114,67.7217124077,66.6183565659,1.10335584179
 02/04  09:00:00,165.197943753,3.42198534681,0.0,103.663813462,26.8041601173,31.2995447326,53.9354590451,52.8319247475,1.10353429763
 02/04  10:00:00,143.866308442,3.42198534681,0.0,80.0844858431,26.8041601173,33.5472370403,38.0658993047,36.9620437317,1.10385557294
 02/04  11:00:00,127.273849767,3.42198534681,0.0,64.4553238715,26.8041601173,32.583940337,20.165391833,19.0616143707,1.10377746222
 02/04  12:00:00,118.02840155,3.42198534681,0.182008429371,52.7801749176,26.8041601173,34.8316326447,5.32446971547,4.22063803733,1.10383167814
 02/04  13:00:00,111.074547814,3.42198534681,2.05254975066,45.2401754653,26.8041601173,33.5472370403,2.18759169649,0.0,2.18759169649
 02/04  14:00:00,106.524962011,3.42198534681,3.60199144109,41.7099391801,26.8041601173,30.9784458315,1.10366046206,0.0,1.10366046206
 02/04  15:00:00,86.5259932919,3.42198534681,4.13021173982,49.5924047851,8.04124803518,21.3317032909,1.10353152466,0.0,1.10353152466
 02/04  16:00:00,83.0703571315,3.42198534681,4.47045661636,47.0809193526,8.04124803518,20.0473076865,1.10339667509,0.0,1.10339667509
 02/04  17:00:00,82.4010786195,3.42198534681,4.18697333195,46.3740252239,8.04124803518,20.3684065876,1.10349023942,0.0,1.10349023942
 02/04  18:00:00,91.4847912251,3.42198534681,2.30175339247,60.1284402364,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317950298,0.0,1.10317950298
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312828735,0.0,1.10312828735
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323788252,0.0,1.10323788252
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303128907,0.0,1.10303128907
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298008453,0.0,1.10298008453
 02/05  03:00:00,34.9988509571,0.200663149584,0.0289332807687,1.1939023506,2.68041601173,16.0824960704,0.0998381620305,0.0798381620305,0.02
 02/05  04:00:00,41.1281376957,1.00331574792,0.331146813146,6.21832295845,2.68041601173,16.0824960704,1.10298120423,0.0,1.10298120423
 02/05  05:00:00,40.7021126955,0.802652598336,0.121922939144,6.20218498179,2.68041601173,16.0824960704,0.187939637982,0.167939637982,0.02
 02/05  06:00:00,42.8513231557,1.00331574792,0.111178394866,8.16147683677,2.68041601173,16.0824960704,1.2640964075,0.160970422562,1.10312598493
 02/05  07:00:00,41.7751708352,0.802652598336,0.0325905154173,7.36457554525,2.68041601173,16.0824960704,0.463935665171,0.443935665171,0.02
 02/05  08:00:00,36.3121126069,1.00331574792,0.0,9.13544468274,2.68041601173,16.0824960704,0.317546338995,0.297546338995,0.02
 02/05  09:00:00,27.2656244901,0.802652598336,0.0,7.69161971557,2.68041601173,16.0824960704,1.72827643722,0.625242406433,1.10303403079
 02/05  10:00:00,27.9190878665,1.00331574792,0.0,8.14441994237,2.68041601173,16.0824960704,0.295060638506,0.275060638506,0.02
 02/05  11:00:00,25.4165968719,0.802652598336,0.0381198224592,5.80447227496,2.68041601173,16.0824960704,1.45319872207,0.350220075949,1.10297864612
 02/05  12:00:00,26.0006833419,1.00331574792,0.178270976969,6.04774444077,2.68041601173,16.0824960704,0.107121722086,0.0871217220864,0.02
 02/05  13:00:00,23.0327458387,0.601989448752,0.153182650284,3.50622156343,2.68041601173,16.0824960704,1.2058736447,0.102731234032,1.10314241066
 02/05  14:00:00,23.1467658748,0.601989448752,0.19797869349,3.57544555638,2.68041601173,16.0824960704,0.0878622438993,0.0678622438993,0.02
 02/05  15:00:00,26.1799886732,1.00331574792,0.446394667554,5.95892608154,2.68041601173,16.0824960704,1.10321458695,0.0,1.10321458695
 02/05  16:00:00,24.7375499216,0.802652598336,0.492396291119,4.67114885599,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,26.7781117664,1.00331574792,0.633639308984,6.36980453327,2.68041601173,16.0824960704,1.10302994311,0.0,1.10302994311
 02/05  18:00:00,30.5947783033,0.802652598336,0.532102351401,5.55400451069,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,43.4835311513,1.00331574792,0.524660015415,8.38020321178,2.68041601173,16.0824960704,1.10298070873,0.0,1.10298070873
 02/05  20:00:00,42.1009698544,0.802652598336,0.349879078558,7.37308600134,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,45.4136674611,1.00331574792,0.247770756296,10.5872287807,2.68041601173,16.0824960704,1.10303811912,0.0,1.10303811912
 02/05  22:00:00,43.5158528946,0.802652598336,0.139414472093,8.99843364801,2.68041601173,16.0824960704,0.09137503432,0.07137503432,0.02
 02/05  23:00:00,53.0440072335,1.57632617257,1.40419304205,16.4881358427,2.68041601173,16.0824960704,1.81521097771,0.712172527268,1.10303845044
 02/05  24:00:00,55.7120834515,1.75766997276,2.23476923433,18.1442920683,2.68041601173,16.0824960704,1.15373304076,1.13373304076,0.02
 02/06  01:00:00,63.8313161435,1.76732964746,1.74207586907,21.3857264273,2.68041601173,21.4433280938,3.66934040364,2.56626104512,1.10307935853
 02/06  02:00:00,68.5413795243,2.15073135942,3.21250022397,24.2419637412,2.68041601173,21.4433280938,2.47579569171,2.45579569171,0.02
 02/06  03:00:00,77.1982738366,2.66065098079,4.06595329557,31.5354853606,2.68041601173,21.4433280938,5.2378516114,4.13476856566,1.10308304574
 02/06  04:00:00,74.8908355084,2.47232703943,3.89212323802,29.5902010313,2.68041601173,21.4433280938,3.36792687407,3.34792687407,0.02
 02/06  05:00:00,82.3682203365,2.66065098079,3.86861947216,36.9027656839,2.68041601173,21.4433280938,5.28055220039,5.26055220039,0.02
 02/06  06:00:00,83.0367955072,2.47232703943,3.7340346067,35.2138336497,5.36083202345,21.4433280938,5.47533480956,4.3721710749,1.10316373466
 02/06  07:00:00,275.269337984,3.42198534681,7.50140040938,222.729352016,5.36083202345,21.4433280938,2.34079727119,1.2376197624,1.10317750879
 02/06  08:00:00,232.495339695,3.42198534681,0.0,172.898628552,16.0824960704,32.6817896323,73.1046171675,72.0008766395,1.103740528
 02/06  09:00:00,231.106747555,3.42198534681,0.0,109.025521516,48.2474882111,70.4033123869,64.2314568982,62.0422521008,2.18920479749
 02/06  10:00:00,193.741871959,3.42198534681,0.0,80.0092173483,48.2474882111,62.0547409583,44.948022933,42.7586404201,2.1893825129
 02/06  11:00:00,171.437807258,3.42198534681,0.0,59.6317460544,48.2474882111,60.1281475517,26.9943375083,24.8048568497,2.18948065864
 02/06  12:00:00,163.765876658,3.42250156664,0.0,50.0327058281,48.2474882111,62.0547409583,15.5861281171,12.3109673225,3.27516079458
 02/06  13:00:00,162.806340902,3.45576072532,0.44692055394,49.1373388665,48.2474882111,61.5103924513,4.87922982692,1.60233087457,3.27689895235
 02/06  14:00:00,152.686653909,3.52473326288,1.79598933522,35.4497675423,48.2474882111,63.6602354638,3.27662097755,0.0,3.27662097755
 02/06  15:00:00,142.3131624,3.51427973758,2.72456635567,27.6902404496,48.2474882111,60.1281475517,2.18924073394,0.0,2.18924073394
 02/06  16:00:00,135.436166824,3.44950298893,3.13371527831,20.4688726998,48.2474882111,60.1281475517,2.18899624353,0.0,2.18899624353
 02/06  17:00:00,136.366958729,3.42198534681,2.8188886732,18.8521187423,48.2474882111,63.0180376616,2.19016167882,0.0,2.19016167882
 02/06  18:00:00,141.1859762,3.42198534681,1.55476612608,30.9455057462,37.5258241642,62.7947880557,2.18821385407,0.0,2.18821385407
 02/06  19:00:00,130.109663474,3.42198534681,0.143878990596,48.9090199717,26.8041601173,36.0181789539,3.83815392352,2.73429418188,1.10385974164
 02/06  20:00:00,132.978882322,3.42198534681,0.0,54.4909090188,26.8041601173,33.4493877451,10.2962388697,9.19269403222,1.10354483749
 02/06  21:00:00,130.858022197,3.42198534681,0.0,68.4525449642,16.0824960704,28.0885557216,15.9782763887,14.8746172306,1.10365915808
 02/06  22:00:00,134.996158689,3.42198534681,0.0,73.8750770603,16.0824960704,26.8041601173,23.1406023753,22.0374215196,1.10318085572
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302791016,0.0,1.10302791016
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303231326,0.0,1.10303231326
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030301215,0.0,1.1030301215
 02/07  05:00:00,44.5518403705,0.802652598336,0.122887139235,4.69011643333,2.68041601173,21.4433280938,0.275418475864,0.255418475864,0.02
 02/07  06:00:00,49.8964499467,1.00331574792,0.178676780107,7.09785720732,5.36083202345,21.4433280938,1.21548484661,0.112241812265,1.10324303435
 02/07  07:00:00,202.611002346,3.42198534681,10.5751514827,146.997265305,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,169.653554248,3.42198534681,0.0,110.056843105,16.0824960704,32.6817896323,50.6899163976,48.5027044272,2.18721197037
 02/07  09:00:00,178.473557855,3.42198534681,0.0,56.3923318163,48.2474882111,70.4033123869,42.9660267866,40.7771673775,2.18885940905
 02/07  10:00:00,148.058437476,3.42198534681,0.0,34.3257828654,48.2474882111,62.0547409583,29.0169836868,26.8274712514,2.18951243543
 02/07  11:00:00,141.384623164,3.42198534681,0.0,29.5785619606,48.2474882111,60.1281475517,17.5687927649,15.3793305158,2.18946224905
 02/07  12:00:00,145.633025879,3.42198534681,0.0,31.9003712683,48.2474882111,62.0547409583,13.1615257582,10.971331089,2.19019466923
 02/07  13:00:00,152.264818546,3.42198534681,0.0,39.0765124424,48.2474882111,61.5103924513,15.5426575067,11.1801662438,4.36249126293
 02/07  14:00:00,145.891344753,3.42198534681,0.0,30.5531956377,48.2474882111,63.6602354638,13.7265760353,10.4504736473,3.27610238804
 02/07  15:00:00,140.338462114,3.42198534681,0.0,28.5324009102,48.2474882111,60.1281475517,8.80053964859,6.61164007359,2.18889957499
 02/07  16:00:00,140.25257266,3.42198534681,0.0,28.4465114562,48.2474882111,60.1281475517,7.73327480729,5.54461138032,2.18866342698
 02/07  17:00:00,144.55933683,3.42198534681,0.0,29.8633855159,48.2474882111,63.0180376616,9.97829151205,7.78846730689,2.18982420516
 02/07  18:00:00,146.392913914,3.43835362357,0.0,37.69084131,37.5258241642,62.7947880557,14.257876082,12.0697778281,2.18809825384
 02/07  19:00:00,130.401641996,3.42198534681,0.0,49.3448774841,26.8041601173,36.0181789539,19.2533998646,18.1495276259,1.1038722387
 02/07  20:00:00,131.203373455,3.42198534681,0.0,52.7154001516,26.8041601173,33.4493877451,22.9111281236,21.807606762,1.10352136162
 02/07  21:00:00,127.078059194,3.42198534681,0.0,64.6725819608,16.0824960704,28.0885557216,27.1073775725,26.0037279554,1.10364961706
 02/07  22:00:00,130.243144127,3.42198534681,0.0,69.1220624988,16.0824960704,26.8041601173,29.11974384,28.0165617499,1.10318209013
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303225487,0.0,1.10303225487
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302964594,0.0,1.10302964594
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302412468,0.0,1.10302412468
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,45.9516395975,0.601989448752,0.140940536901,3.59210940045,5.36083202345,21.4433280938,1.26202897257,0.158837894468,1.1031910781
 02/08  07:00:00,190.251237624,3.42198534681,11.1570831397,134.055568926,5.36083202345,21.4433280938,0.0410718854637,0.0210718854637,0.02
 02/08  08:00:00,161.812549151,3.42198534681,0.0,102.215838007,16.0824960704,32.6817896323,41.2943413976,40.1906400388,1.10370135886
 02/08  09:00:00,187.644766225,3.42198534681,0.0,65.5635401861,48.2474882111,70.4033123869,37.2105348521,35.0218366468,2.18869820525
 02/08  10:00:00,170.213342424,3.42198534681,0.0,56.4806878135,48.2474882111,62.0547409583,36.2926080628,33.4176439491,2.8749641137
 02/08  11:00:00,162.880152945,3.42198534681,0.0,51.0740917412,48.2474882111,60.1281475517,35.3156292827,32.7273044315,2.58832485117
 02/08  12:00:00,161.097441057,3.42198534681,0.0,47.3647864466,48.2474882111,62.0547409583,32.8071719437,30.6169230814,2.1902488623
 02/08  13:00:00,171.109033222,3.42198534681,0.0,57.9207271191,48.2474882111,61.5103924513,30.5591194687,27.2822035181,3.27691595055
 02/08  14:00:00,164.773777722,3.42198534681,0.0,49.4356286063,48.2474882111,63.6602354638,28.932956543,25.6559951763,3.27696136674
 02/08  15:00:00,153.973437951,3.42198534681,0.0,42.1673767471,48.2474882111,60.1281475517,25.7608938183,23.5712838713,2.18960994702
 02/08  16:00:00,151.913849518,3.42198534681,0.0,40.1077883142,48.2474882111,60.1281475517,24.1621425786,21.9731767196,2.18896585899
 02/08  17:00:00,153.741110673,3.42198534681,0.0,39.0451593593,48.2474882111,63.0180376616,23.3767630504,20.1018448359,3.27491821448
 02/08  18:00:00,152.944050001,3.42690335769,0.0,44.2534276622,37.5258241642,62.7947880557,20.4289146767,19.3248526749,1.10406200182
 02/08  19:00:00,142.704686121,3.42198534681,0.0,61.6479216091,26.8041601173,36.0181789539,23.0475939603,20.8596785799,2.18791538047
 02/08  20:00:00,142.33599002,3.42198534681,0.0,63.8480167168,26.8041601173,33.4493877451,22.7243148225,21.6208149894,1.10349983312
 02/08  21:00:00,130.830797816,3.42198534681,0.0,68.4253205827,16.0824960704,28.0885557216,23.8638319216,22.760192929,1.10363899261
 02/08  22:00:00,132.324487248,3.42198534681,0.0,71.2034056197,16.0824960704,26.8041601173,23.2376776937,23.2176776937,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318503761,0.0,1.10318503761
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307304373,0.0,1.10307304373
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302334164,0.0,1.10302334164
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303103943,0.0,1.10303103943
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,188.415218566,3.42198534681,11.6502024474,131.72643056,5.36083202345,21.4433280938,1.12754789994,0.02430466504,1.1032432349
 02/09  08:00:00,162.399872474,3.42198534681,0.0,102.803161331,16.0824960704,32.6817896323,35.5201939703,34.4164534289,1.10374054136
 02/09  09:00:00,185.971946617,3.42198534681,0.0,63.8907205777,48.2474882111,70.4033123869,37.2063199518,35.0170568152,2.18926313654
 02/09  10:00:00,171.129332755,3.42198534681,0.0,57.3966781444,48.2474882111,62.0547409583,41.1907426903,39.0014754203,2.18926726995
 02/09  11:00:00,164.285221322,3.42198534681,0.0,52.479160118,48.2474882111,60.1281475517,47.1710768155,43.8969494136,3.27412740191
 02/09  12:00:00,162.587949274,3.42198534681,0.0,48.855294664,48.2474882111,62.0547409583,49.3056531441,47.1153429775,2.19031016667
 02/09  13:00:00,174.607120832,3.42198534681,0.0,61.4188147288,48.2474882111,61.5103924513,55.9173784919,52.6409695918,3.27640890014
 02/09  14:00:00,170.717381173,3.42198534681,0.0,55.3792320569,48.2474882111,63.6602354638,61.0025729819,57.7261213461,3.27645163587
 02/09  15:00:00,162.472018456,3.42198534681,0.0,50.6659572519,48.2474882111,60.1281475517,61.0995408548,58.9102599163,2.18928093856
 02/09  16:00:00,161.127152448,3.42198534681,0.0,49.3210912442,48.2474882111,60.1281475517,61.00348141,58.8145762612,2.18890514884
 02/09  17:00:00,163.924714121,3.42198534681,0.0,49.2287628075,48.2474882111,63.0180376616,61.8924595326,58.6174812511,3.27497828147
 02/09  18:00:00,165.450873372,3.42321428806,0.0,56.7639401035,37.5258241642,62.7947880557,61.7575859208,60.6534872274,1.1040986934
 02/09  19:00:00,153.275608768,3.42198534681,0.0,72.2188442556,26.8041601173,36.0181789539,66.168864265,65.0649717218,1.10389254323
 02/09  20:00:00,154.175246105,3.42198534681,0.0,75.6872728015,26.8041601173,33.4493877451,70.9012163927,68.7140058074,2.18721058522
 02/09  21:00:00,149.049716968,3.42198534681,0.0,86.6442397346,16.0824960704,28.0885557216,73.9204864159,72.8168563007,1.10363011523
 02/09  22:00:00,151.593562309,3.42198534681,0.0,90.4724806801,16.0824960704,26.8041601173,73.0410290887,73.0210290887,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307508845,0.0,1.10307508845
 02/09  24:00:00,40.7382501649,0.200663149584,0.0,1.6014028157,2.68041601173,21.4433280938,0.493101196614,0.473101196614,0.02
 02/10  01:00:00,48.7299612422,1.00331574792,0.0,8.79046129464,2.68041601173,21.4433280938,2.3092477878,1.2061626059,1.1030851819
 02/10  02:00:00,48.9450236961,0.802652598336,0.0,9.20618689809,2.68041601173,21.4433280938,2.3007031364,2.2807031364,0.02
 02/10  03:00:00,52.4117288135,1.00331574792,0.0,12.4722288659,2.68041601173,21.4433280938,4.33795647206,3.23487093286,1.1030855392
 02/10  04:00:00,55.683418488,1.20311750993,1.34840464365,14.1957121348,2.68041601173,21.4433280938,3.68463752556,3.66463752556,0.02
 02/10  05:00:00,71.8560118161,2.67299018901,5.29380055545,24.953036872,2.68041601173,21.4433280938,5.78930007143,4.68641895094,1.10288112049
 02/10  06:00:00,74.5909079742,2.45998783121,5.15214670766,25.362173224,5.36083202345,21.4433280938,4.56915532445,4.54915532445,0.02
 02/10  07:00:00,249.730756417,3.42198534681,9.16773901063,195.524431848,5.36083202345,21.4433280938,1.67804683895,0.575062343446,1.1029844955
 02/10  08:00:00,207.115658749,3.42198534681,0.0,149.986280939,16.0824960704,32.6817896323,91.0076845029,89.9039364748,1.10374802808
 02/10  09:00:00,220.02317847,3.42198534681,0.0,97.9419524315,48.2474882111,70.4033123869,86.3490862492,84.1599640879,2.18912216122
 02/10  10:00:00,198.981028412,3.42198534681,0.0,85.248373802,48.2474882111,62.0547409583,81.6690431959,79.4796218621,2.1894213338
 02/10  11:00:00,187.575085576,3.42198534681,0.0,75.7690243727,48.2474882111,60.1281475517,76.4066021989,74.2170740969,2.18952810198
 02/10  12:00:00,180.788001137,3.42198534681,0.0,67.0553465263,48.2474882111,62.0547409583,69.7568793851,66.4815555176,3.27532386745
 02/10  13:00:00,181.83777367,3.42198534681,0.0,68.6494675669,48.2474882111,61.5103924513,62.4125220605,59.1350757892,3.27744627137
 02/10  14:00:00,170.951403109,3.42198534681,0.0,55.6132539935,48.2474882111,63.6602354638,57.5687439045,54.2915786909,3.27716521361
 02/10  15:00:00,165.030913242,3.42198534681,0.0,53.2248520385,48.2474882111,60.1281475517,52.797504144,50.6083907413,2.18911340269
 02/10  16:00:00,164.025781564,3.42198534681,0.0,52.2197203606,48.2474882111,60.1281475517,51.0242176982,48.8353982511,2.18881944705
 02/10  17:00:00,166.953255275,3.42198534681,0.0,52.2573039617,48.2474882111,63.0180376616,50.5478585482,48.3580783331,2.18978021516
 02/10  18:00:00,164.44238565,3.42198534681,0.0,58.2240146557,37.5258241642,62.7947880557,49.5053311618,47.316657861,2.18867330076
 02/10  19:00:00,151.570599955,3.42198534681,0.0,70.5138354429,26.8041601173,36.0181789539,50.1605743817,49.0567139886,1.1038603931
 02/10  20:00:00,151.046307901,3.42198534681,0.0,72.5583345981,26.8041601173,33.4493877451,51.8955240039,50.7919303831,1.10359362089
 02/10  21:00:00,146.481835718,3.42198534681,0.0,84.0763584849,16.0824960704,28.0885557216,51.5364200399,50.4327475623,1.10367247757
 02/10  22:00:00,148.407438104,3.42198534681,0.0,87.2863564751,16.0824960704,26.8041601173,52.4361717254,51.3327970036,1.10337472184
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303403827,0.0,1.10303403827
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303031182,0.0,1.10303031182
 02/11  02:00:00,41.6892494514,1.00331574792,0.0922249130017,7.01835661431,2.68041601173,16.0824960704,0.415266037548,0.395266037548,0.02
 02/11  03:00:00,40.4795394403,0.802652598336,0.0791563706794,6.0223782951,2.68041601173,16.0824960704,1.27717051987,0.174077688663,1.10309283121
 02/11  04:00:00,42.9692766566,1.00331574792,0.0342677885965,8.35634094384,2.68041601173,16.0824960704,0.436847537804,0.416847537804,0.02
 02/11  05:00:00,41.3198131491,0.802652598336,0.0262923152127,6.91551605939,2.68041601173,16.0824960704,0.252801675766,0.232801675766,0.02
 02/11  06:00:00,44.1366539052,1.00331574792,0.0,9.55798598109,2.68041601173,16.0824960704,1.64041424606,0.537442213764,1.1029720323
 02/11  07:00:00,218.862552156,3.42198534681,10.3265200688,163.497446529,5.36083202345,21.4433280938,1.10314151516,0.0,1.10314151516
 02/11  08:00:00,173.032804208,3.42198534681,0.0,132.725969565,5.36083202345,26.5809105114,44.7251145495,44.7051145495,0.02
 02/11  09:00:00,165.248523423,3.42198534681,0.0,103.714393132,26.8041601173,31.2995447326,43.995591722,42.8921509038,1.10344081818
 02/11  10:00:00,157.007428605,3.42198534681,0.0,93.2256060067,26.8041601173,33.5472370403,41.1637929006,38.9761911413,2.18760175927
 02/11  11:00:00,149.542324377,3.42198534681,0.0,86.7237984814,26.8041601173,32.583940337,36.7353925111,35.6317328196,1.10365969149
 02/11  12:00:00,145.239201293,3.42198534681,0.0,80.1729830904,26.8041601173,34.8316326447,34.8437885035,33.7398871795,1.10390132403
 02/11  13:00:00,150.280968821,3.42198534681,0.0,86.4991462226,26.8041601173,33.5472370403,35.5183837965,33.3308782056,2.18750559086
 02/11  14:00:00,147.133416205,3.42198534681,0.0,85.9203848153,26.8041601173,30.9784458315,32.6225689533,31.518879033,1.10368992033
 02/11  15:00:00,126.270161553,3.42198534681,0.0,93.4667847865,8.04124803518,21.3317032909,34.3382725309,33.2347373373,1.10353519361
 02/11  16:00:00,126.077929133,3.42198534681,0.0,94.5589479706,8.04124803518,20.0473076865,35.8268565886,34.7234663468,1.10339024189
 02/11  17:00:00,126.791350316,3.42198534681,0.0,94.9512702519,8.04124803518,20.3684065876,35.7611592627,34.6576700628,1.10348919994
 02/11  18:00:00,127.47359124,3.42198534681,0.0,100.886326977,2.68041601173,18.0090894769,35.0315122929,35.0115122929,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316614346,0.0,1.10316614346
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313852387,0.0,1.10313852387
 02/11  22:00:00,36.736708309,0.401326299168,0.0967584577489,2.66327137592,2.68041601173,16.0824960704,1.19741856237,0.0941157044788,1.10330285789
 02/11  23:00:00,40.1087168066,0.802652598336,0.250030593558,5.48068143853,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,42.7108451083,1.00331574792,0.194321593834,7.93785559035,2.68041601173,16.0824960704,1.19945072538,0.0963579289421,1.10309279643
 02/12  01:00:00,41.3560794744,0.802652598336,0.129100084814,6.84897461508,2.68041601173,16.0824960704,0.123198163537,0.103198163537,0.02
 02/12  02:00:00,44.3828131035,1.00331574792,0.0456310012689,9.75851417815,2.68041601173,16.0824960704,1.47271747432,0.36973693264,1.10298054168
 02/12  03:00:00,42.5525186732,0.802652598336,0.0135338015931,8.16098009706,2.68041601173,16.0824960704,0.297722982451,0.277722982451,0.02
 02/12  04:00:00,45.8734633023,1.00331574792,0.0,11.2947953782,2.68041601173,16.0824960704,0.912099971579,0.892099971579,0.02
 02/12  05:00:00,43.5331050638,0.802652598336,0.0,9.15510028931,2.68041601173,16.0824960704,1.90167412948,0.798637903738,1.10303622574
 02/12  06:00:00,47.1607822026,1.00331574792,0.0,12.5821142785,2.68041601173,16.0824960704,1.61858928853,1.59858928853,0.02
 02/12  07:00:00,60.2379648474,2.12669532865,3.64180751716,20.8941098254,2.68041601173,16.0824960704,2.41530766877,1.31225757291,1.10305009586
 02/12  08:00:00,57.6048554942,2.66065098079,4.52185601257,26.716329658,2.68041601173,16.0824960704,2.20250493241,2.18250493241,0.02
 02/12  09:00:00,35.7054348685,1.55432728966,1.92917981003,13.4505755926,2.68041601173,16.0824960704,2.69915175475,1.59617318892,1.10297856583
 02/12  10:00:00,31.0026948805,1.00331574792,0.0,11.2280269564,2.68041601173,16.0824960704,1.99453808668,1.97453808668,0.02
 02/12  11:00:00,27.1108352442,0.802652598336,0.0,7.53683046969,2.68041601173,16.0824960704,2.1062094118,1.00317804335,1.10303136845
 02/12  12:00:00,27.2646100168,1.00331574792,0.0,7.48994209265,2.68041601173,16.0824960704,0.736872220577,0.716872220577,0.02
 02/12  13:00:00,24.1196534642,0.802652598336,0.0739678531634,4.47168083647,2.68041601173,16.0824960704,1.253187009,0.150110676111,1.10307633289
 02/12  14:00:00,25.0376726742,1.00331574792,0.22113177956,5.04187297054,2.68041601173,16.0824960704,0.0934188344043,0.0734188344043,0.02
 02/12  15:00:00,23.2850467428,0.802652598336,0.365697746787,3.34534422146,2.68041601173,16.0824960704,1.1031386927,0.0,1.1031386927
 02/12  16:00:00,25.1662895726,1.00331574792,0.599694856578,4.79192679189,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,25.0911087464,0.802652598336,0.598146033009,4.91895793884,2.68041601173,16.0824960704,1.10297965724,0.0,1.10297965724
 02/12  18:00:00,30.5156389881,1.00331574792,0.744224551136,7.52941317948,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,41.540852829,0.802652598336,0.596334830999,6.5665132235,2.68041601173,16.0824960704,1.10297958491,0.0,1.10297958491
 02/12  20:00:00,44.2103314713,1.00331574792,0.606664501699,9.02499904547,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,42.0939531788,0.802652598336,0.441651916233,7.27429648803,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,45.2289960441,1.00331574792,0.387433242713,10.2628948773,2.68041601173,16.0824960704,1.10313689415,0.0,1.10313689415
 02/12  23:00:00,43.3260209634,0.802652598336,0.280579687105,8.66743650178,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,46.4554670506,1.00331574792,0.261666444955,11.6151326815,2.68041601173,16.0824960704,1.10304027235,0.0,1.10304027235
 02/13  01:00:00,48.6265287853,0.802652598336,0.226551400413,8.66114058687,2.68041601173,21.4433280938,0.0365135539153,0.0165135539153,0.02
 02/13  02:00:00,51.6946678465,1.00331574792,0.193197575021,11.5619703239,2.68041601173,21.4433280938,1.21008113769,0.107050154695,1.10303098299
 02/13  03:00:00,54.8165035024,1.45206441294,1.59868177202,12.8295731178,2.68041601173,21.4433280938,0.0865287815772,0.0665287815772,0.02
 02/13  04:00:00,59.6508468663,1.84373103741,1.97845721791,16.8924744113,2.68041601173,21.4433280938,1.25427307812,0.151247885497,1.10302519263
 02/13  05:00:00,56.8211925391,1.56666649787,1.76864697901,14.5496948626,2.68041601173,21.4433280938,0.113522953546,0.0935229535461,0.02
 02/13  06:00:00,64.5380396862,1.95833312234,2.16732641272,18.7957799397,5.36083202345,21.4433280938,1.30911037593,0.205958621971,1.10315175395
 02/13  07:00:00,254.089935707,3.42198534681,8.97177423408,200.079575914,5.36083202345,21.4433280938,1.10312079509,0.0,1.10312079509
 02/13  08:00:00,209.336410691,3.42198534681,0.0,152.207032881,16.0824960704,32.6817896323,28.4904447509,27.3866757564,1.10376899442
 02/13  09:00:00,223.505317617,3.42198534681,0.0,101.424091578,48.2474882111,70.4033123869,25.5864150654,23.3974888959,2.18892616943
 02/13  10:00:00,201.107188762,3.42198534681,0.0,87.3745341514,48.2474882111,62.0547409583,23.7664165267,21.5770072217,2.18940930509
 02/13  11:00:00,190.392158769,3.42198534681,0.0,78.5860975651,48.2474882111,60.1281475517,25.9432773513,23.7537532015,2.18952414984
 02/13  12:00:00,185.460892638,3.42198534681,0.0,71.7282380274,48.2474882111,62.0547409583,29.846678934,26.5714129368,3.2752659972
 02/13  13:00:00,187.492654107,3.42198534681,0.0,74.304348004,48.2474882111,61.5103924513,31.7931623761,28.5166932639,3.27646911227
 02/13  14:00:00,176.763532536,3.42198534681,0.0,61.4253834202,48.2474882111,63.6602354638,34.0523454248,30.7761551401,3.27619028465
 02/13  15:00:00,169.940136682,3.42198534681,0.0,58.1340754787,48.2474882111,60.1281475517,33.055997566,30.8670412255,2.18895634047
 02/13  16:00:00,167.836615424,3.42198534681,0.0,56.0305542202,48.2474882111,60.1281475517,32.1928010574,30.0040836797,2.18871737775
 02/13  17:00:00,169.759678519,3.42198534681,0.0,55.0637272051,48.2474882111,63.0180376616,32.356733316,30.1668566173,2.18987669876
 02/13  18:00:00,168.246350348,3.42198534681,0.0,62.0279793536,37.5258241642,62.7947880557,33.1415415698,30.9533940655,2.18814750428
 02/13  19:00:00,155.429115101,3.42198534681,0.0,74.3723505894,26.8041601173,36.0181789539,34.710151316,33.6062564342,1.10389488183
 02/13  20:00:00,157.614372381,3.42198534681,0.0,79.1263990779,26.8041601173,33.4493877451,39.5135925609,38.4100522458,1.10354031513
 02/13  21:00:00,153.583566711,3.42198534681,0.0,91.178089478,16.0824960704,28.0885557216,41.3073720237,40.2037024656,1.10366955802
 02/13  22:00:00,154.984582228,3.42198534681,0.0,93.8635005991,16.0824960704,26.8041601173,41.5836048979,40.4804131334,1.10319176444
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302649386,0.0,1.10302649386
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,43.4600062859,0.601989448752,0.127071698177,3.79476093931,2.68041601173,21.4433280938,1.25089183791,0.147859230021,1.10303260788
 02/14  03:00:00,47.1623644861,1.00331574792,0.176117191217,7.04674734732,2.68041601173,21.4433280938,0.160149431333,0.140149431333,0.02
 02/14  04:00:00,46.1185352034,0.802652598336,0.125833786232,6.25386461918,2.68041601173,21.4433280938,1.21130836257,0.108278749167,1.1030296134
 02/14  05:00:00,48.9202022185,1.00331574792,0.0739923641103,8.90670990683,2.68041601173,21.4433280938,0.334556370204,0.314556370204,0.02
 02/14  06:00:00,49.796960457,0.802652598336,0.0558778621868,7.3218297851,5.36083202345,21.4433280938,1.30461304858,0.201450712885,1.10316233569
 02/14  07:00:00,216.919653176,3.42198534681,10.0606285134,161.820439104,5.36083202345,21.4433280938,0.145104013361,0.125104013361,0.02
 02/14  08:00:00,178.909163683,3.42198534681,0.0,121.779785873,16.0824960704,32.6817896323,45.2124886897,44.1087689962,1.10371969354
 02/14  09:00:00,200.306318399,3.42198534681,0.0,78.2250923606,48.2474882111,70.4033123869,42.382814361,40.1940710964,2.18874326462
 02/14  10:00:00,167.810947341,3.42198534681,0.0,54.0782927308,48.2474882111,62.0547409583,39.915572844,36.6415760989,3.27399674517
 02/14  11:00:00,151.900367929,3.42198534681,0.0,40.0943067252,48.2474882111,60.1281475517,29.8702963771,27.6808137361,2.189482641
 02/14  12:00:00,147.865100289,3.43096890182,0.0,34.1234621242,48.2474882111,62.0547409583,20.2218521101,18.0313605472,2.19049156294
 02/14  13:00:00,148.827241846,3.51086082932,0.0282284650636,35.5218317947,48.2474882111,61.5103924513,10.4681621292,7.19120647226,3.27695565693
 02/14  14:00:00,141.785167819,3.65769209981,1.06780535134,25.1435065984,48.2474882111,63.6602354638,3.62057225568,0.343578612119,3.27699364357
 02/14  15:00:00,133.344376204,3.64992476944,2.72117709751,18.5891984801,48.2474882111,60.1281475517,2.18962876637,0.0,2.18962876637
 02/14  16:00:00,127.118478222,3.51667985868,3.04998912992,12.1677333765,48.2474882111,60.1281475517,2.18898265349,0.0,2.18898265349
 02/14  17:00:00,128.853629484,3.42397109918,2.75111156884,11.4045808492,48.2474882111,63.0180376616,3.27457996208,0.0,3.27457996208
 02/14  18:00:00,126.289698222,3.47932848464,1.92300565543,18.0909784344,37.5258241642,62.7947880557,1.10406952214,0.0,1.10406952214
 02/14  19:00:00,116.314780369,3.42198534681,0.178861258458,35.0791545988,26.8041601173,36.0181789539,3.7914730544,1.60354640316,2.18792665124
 02/14  20:00:00,120.599964182,3.42198534681,0.0,42.1119908782,26.8041601173,33.4493877451,8.61670469171,7.51320123836,1.10350345335
 02/14  21:00:00,117.392459654,3.42198534681,0.0,54.9869824211,16.0824960704,28.0885557216,12.6876458067,11.5840035375,1.10364226915
 02/14  22:00:00,121.094040007,3.42198534681,0.0,59.9729583786,16.0824960704,26.8041601173,11.1875542754,11.1675542754,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318877055,0.0,1.10318877055
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302952439,0.0,1.10302952439
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302393437,0.0,1.10302393437
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303103652,0.0,1.10303103652
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,169.098766914,3.42198534681,12.0827840703,111.977397285,5.36083202345,21.4433280938,1.10324490514,0.0,1.10324490514
 02/15  08:00:00,142.688924237,3.42198534681,0.0,85.5595464264,16.0824960704,32.6817896323,14.6715927333,13.5678520075,1.10374072586
 02/15  09:00:00,172.140431412,3.42198534681,0.0,50.0592053735,48.2474882111,70.4033123869,8.50363267177,6.31437344024,2.18925923153
 02/15  10:00:00,154.283721216,3.42198534681,0.221024016328,40.3300425898,48.2474882111,62.0547409583,3.62258270118,1.43332314427,2.18925955691
 02/15  11:00:00,146.127400028,3.42198534681,1.4258890955,32.8954497284,48.2474882111,60.1281475517,3.27410888432,0.0,3.27410888432
 02/15  12:00:00,140.997556115,3.42198534681,2.89500175808,24.3698997471,48.2474882111,62.0547409583,2.19029169813,0.0,2.19029169813
 02/15  13:00:00,144.226587259,3.42198534681,4.15837490291,26.8799062533,48.2474882111,61.5103924513,3.27637313811,0.0,3.27637313811
 02/15  14:00:00,137.038034659,3.42198534681,5.15297531293,16.5469102303,48.2474882111,63.6602354638,3.27683011808,0.0,3.27683011808
 02/15  15:00:00,129.512384664,3.4537822661,6.47949444141,11.1950321001,48.2474882111,60.1281475517,2.18923498521,0.0,2.18923498521
 02/15  16:00:00,126.339170949,3.46413547833,7.29830488806,7.19265472538,48.2474882111,60.1281475517,2.18886972116,0.0,2.18886972116
 02/15  17:00:00,129.017915597,3.44539955173,7.47029044094,6.8282596377,48.2474882111,63.0180376616,3.27491788567,0.0,3.27491788567
 02/15  18:00:00,123.066741695,3.53144525557,6.85821761807,9.8806931744,37.5258241642,62.7947880557,1.10407869473,0.0,1.10407869473
 02/15  19:00:00,108.721634886,3.42198534681,4.22256524276,23.4423051315,26.8041601173,36.0181789539,1.10394675578,0.0,1.10394675578
 02/15  20:00:00,112.742483282,3.42198534681,2.67930203329,31.5752079455,26.8041601173,33.4493877451,1.10371153736,0.0,1.10371153736
 02/15  21:00:00,105.649837475,3.42198534681,1.52333867283,41.7210215689,16.0824960704,28.0885557216,2.18723662965,0.0,2.18723662965
 02/15  22:00:00,109.578528789,3.42198534681,0.29762478557,48.1598223753,16.0824960704,26.8041601173,1.18635661441,1.16635661441,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306480079,0.0,1.10306480079
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303083331,0.0,1.10303083331
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302634119,0.0,1.10302634119
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303172355,0.0,1.10303172355
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,175.935607677,3.42198534681,11.7188103329,119.178211786,5.36083202345,21.4433280938,1.1835655554,0.0803962092197,1.10316934618
 02/16  08:00:00,147.897701963,3.42198534681,0.0,90.7683241525,16.0824960704,32.6817896323,45.7720288532,44.6683062319,1.10372262128
 02/16  09:00:00,178.758441623,3.42198534681,0.0,56.6772155842,48.2474882111,70.4033123869,35.28215133,33.0930956974,2.18905563252
 02/16  10:00:00,161.07460936,3.42198534681,0.0,47.3419547495,48.2474882111,62.0547409583,24.1735570519,21.9842064934,2.18935055853
 02/16  11:00:00,149.577174714,3.42198534681,0.0,37.7711135107,48.2474882111,60.1281475517,18.4081753027,16.2187188519,2.18945645083
 02/16  12:00:00,141.153911041,3.42198534681,0.0,27.4212564308,48.2474882111,62.0547409583,15.6763471079,12.4011480136,3.27519909427
 02/16  13:00:00,145.11554959,3.42198534681,0.0978302766702,31.8294132101,48.2474882111,61.5103924513,7.41575369774,4.13844486079,3.27730883695
 02/16  14:00:00,139.680805868,3.42198534681,1.68531773401,22.6573390179,48.2474882111,63.6602354638,3.27701832435,0.0,3.27701832435
 02/16  15:00:00,135.018524942,3.42198534681,3.37114574609,19.8413179926,48.2474882111,60.1281475517,2.1890186979,0.0,2.1890186979
 02/16  16:00:00,135.084302085,3.42198534681,3.93791145963,19.3403294222,48.2474882111,60.1281475517,2.1887182799,0.0,2.1887182799
 02/16  17:00:00,139.04599253,3.42198534681,4.04747519346,20.3025660227,48.2474882111,63.0180376616,2.19001751837,0.0,2.19001751837
 02/16  18:00:00,135.463727848,3.48639281677,3.39757472693,25.7833746568,37.5258241642,62.7947880557,2.18856775904,0.0,2.18856775904
 02/16  19:00:00,120.020599552,3.42198534681,1.11856892888,37.8452661108,26.8041601173,36.0181789539,1.1038096585,0.0,1.1038096585
