Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  20:00:00,121.061569231,3.42198534681,0.0155587913194,42.5580371367,26.8041601173,33.4493877451,6.39211725647,5.28856805895,1.10354919753
 02/16  21:00:00,115.403389598,3.42198534681,0.0,52.9979123647,16.0824960704,28.0885557216,17.591286882,16.4876620714,1.10362481059
 02/16  22:00:00,119.273698973,3.42198534681,0.0,58.1526173447,16.0824960704,26.8041601173,20.5158258762,19.4126024934,1.10322338275
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030246505,0.0,1.1030246505
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086911,0.0,1.10303086911
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302650569,0.0,1.10302650569
 02/17  05:00:00,41.9988452001,0.401326299168,0.0,2.66133470128,2.68041601173,21.4433280938,0.362601326214,0.342601326214,0.02
 02/17  06:00:00,48.0079609778,0.802652598336,0.0492263796254,5.53948178849,5.36083202345,21.4433280938,1.31781245763,0.214719124527,1.1030933331
 02/17  07:00:00,191.653107598,3.42198534681,10.9932203565,135.621301683,5.36083202345,21.4433280938,1.24904226814,0.145922522407,1.10311974573
 02/17  08:00:00,159.425906016,3.42198534681,0.0,102.296528206,16.0824960704,32.6817896323,52.1618782623,51.0581872774,1.10369098482
 02/17  09:00:00,184.6823383,3.42198534681,0.0,62.6011122608,48.2474882111,70.4033123869,41.9877586953,39.7986777285,2.18908096686
 02/17  10:00:00,162.431455502,3.42198534681,0.0,48.6988008922,48.2474882111,62.0547409583,21.0965947215,18.9070332014,2.18956152017
 02/17  11:00:00,150.400588237,3.42198534681,0.976534284364,37.6179927487,48.2474882111,60.1281475517,3.95344065665,1.76409507259,2.18934558406
 02/17  12:00:00,143.193302423,3.42198534681,3.49441076026,25.9662370526,48.2474882111,62.0547409583,3.2754714562,0.0,3.2754714562
 02/17  13:00:00,144.763374078,3.42198534681,5.39810868679,26.1769592882,48.2474882111,61.5103924513,3.27666481898,0.0,3.27666481898
 02/17  14:00:00,137.836013812,3.42198534681,7.07358420625,15.4242804904,48.2474882111,63.6602354638,3.27637481293,0.0,3.27637481293
 02/17  15:00:00,133.694301143,3.42198534681,8.51788104994,13.3703588897,48.2474882111,60.1281475517,2.18907463577,0.0,2.18907463577
 02/17  16:00:00,133.449212185,3.42198534681,9.21590094967,12.4272500319,48.2474882111,60.1281475517,2.18882878248,0.0,2.18882878248
 02/17  17:00:00,136.681522632,3.42217251058,9.05534707863,12.9300370763,48.2474882111,63.0180376616,2.18998362301,0.0,2.18998362301
 02/17  18:00:00,131.912198939,3.49655563719,7.97113734021,17.6481203143,37.5258241642,62.7947880557,2.18824724616,0.0,2.18824724616
 02/17  19:00:00,116.70597973,3.42198534681,5.26052264872,30.3886925692,26.8041601173,36.0181789539,1.10377805379,0.0,1.10377805379
 02/17  20:00:00,116.839252793,3.42198534681,3.27601030064,35.0752691893,26.8041601173,33.4493877451,1.10347376655,0.0,1.10347376655
 02/17  21:00:00,109.051008173,3.42198534681,1.33232909375,45.3132018466,16.0824960704,28.0885557216,1.1035822696,0.0,1.1035822696
 02/17  22:00:00,113.338609806,3.42198534681,0.0734432686272,52.1440849092,16.0824960704,26.8041601173,4.07081990678,2.96764491173,1.10317499505
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303177409,0.0,1.10303177409
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302964484,0.0,1.10302964484
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302429208,0.0,1.10302429208
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318110988,0.0,1.10318110988
 02/18  07:00:00,185.201835132,3.42198534681,11.2221381911,128.941111383,5.36083202345,21.4433280938,0.197330187452,0.177330187452,0.02
 02/18  08:00:00,139.003922588,3.42198534681,0.0,101.164421279,5.36083202345,26.5809105114,39.4278939956,38.3245615178,1.10333247772
 02/18  09:00:00,128.793266776,3.42198534681,0.0,67.2591364852,26.8041601173,31.2995447326,27.5732703221,26.4697298521,1.10354047
 02/18  10:00:00,107.300204927,3.42198534681,0.355850570927,43.1625317573,26.8041601173,33.5472370403,7.42934225062,6.32561748065,1.10372476998
 02/18  11:00:00,100.864503938,3.42198534681,4.36470257659,33.6812754659,26.8041601173,32.583940337,2.18764820923,0.0,2.18764820923
 02/18  12:00:00,104.541524915,3.50418124466,9.08697552608,30.3061352884,26.8041601173,34.8316326447,1.10400357338,0.0,1.10400357338
 02/18  13:00:00,103.141306852,3.74997868813,14.0190267931,25.0124641192,26.8041601173,33.5472370403,1.10376293155,0.0,1.10376293155
 02/18  14:00:00,100.318170638,3.91395622245,17.5651935806,21.0479747924,26.8041601173,30.9784458315,1.1037365417,0.0,1.1037365417
 02/18  15:00:00,78.6506067494,3.80682891577,18.1000524669,27.3623339465,8.04124803518,21.3317032909,1.10368139493,0.0,1.10368139493
 02/18  16:00:00,72.3775600524,3.59099716275,17.0203604784,23.6692065955,8.04124803518,20.0473076865,1.1034701234,0.0,1.1034701234
 02/18  17:00:00,70.4797774725,3.42427939746,15.9550366248,22.6823667334,8.04124803518,20.3684065876,1.10350006608,0.0,1.10350006608
 02/18  18:00:00,68.1565785154,3.42198534681,14.4296821055,29.6069654803,2.68041601173,18.0090894769,1.10314032461,0.0,1.10314032461
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312907011,0.0,1.10312907011
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312105851,0.0,1.10312105851
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303310971,0.0,1.10303310971
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297877911,0.0,1.10297877911
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297912508,0.0,1.10297912508
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305627544,0.0,1.10305627544
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029799582,0.0,1.1029799582
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297968762,0.0,1.10297968762
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,20.5808871303,0.286505212326,1.5230297418,0.0,2.68041601173,16.0824960704,1.10312894211,0.0,1.10312894211
 02/19  13:00:00,31.2590996828,1.98650709671,10.5012404099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,36.0542002408,2.6681243278,14.6147237368,0.0,2.68041601173,16.0824960704,1.10330210622,0.0,1.10330210622
 02/19  15:00:00,33.9112852217,2.25230522823,12.8876278172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,26.5582378953,1.13112605322,6.65575966585,0.0,2.68041601173,16.0824960704,1.10310201426,0.0,1.10310201426
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297811483,0.0,1.10297811483
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297773568,0.0,1.10297773568
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312863601,0.0,1.10312863601
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029797834,0.0,1.1029797834
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297985424,0.0,1.10297985424
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297976925,0.0,1.10297976925
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297865501,0.0,1.10297865501
 02/20  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297744833,0.0,1.10297744833
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302708745,0.0,1.10302708745
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316849301,0.0,1.10316849301
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307525372,0.0,1.10307525372
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297858188,0.0,1.10297858188
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029792295,0.0,1.1029792295
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313695949,0.0,1.10313695949
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029797881,0.0,1.1029797881
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303061365,0.0,1.10303061365
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302655364,0.0,1.10302655364
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318516561,0.0,1.10318516561
 02/21  07:00:00,129.919071056,3.42198534681,16.8412856375,68.0391998601,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,118.700625435,3.42198534681,7.48186854251,56.5567124154,16.0824960704,32.6817896323,2.18706548775,0.0,2.18706548775
 02/21  09:00:00,157.678336303,3.42198534681,8.57749141702,27.0196188473,48.2474882111,70.4033123869,1.10461519819,0.0,1.10461519819
 02/21  10:00:00,145.221066984,3.42198534681,9.90307024788,21.5853421259,48.2474882111,62.0547409583,3.27410154251,0.0,3.27410154251
 02/21  11:00:00,141.476570765,3.42198534681,10.5189824726,19.1515270888,48.2474882111,60.1281475517,2.18953543551,0.0,2.18953543551
 02/21  12:00:00,141.464911614,3.42198534681,10.7220069484,17.0102500551,48.2474882111,62.0547409583,2.19033120125,0.0,2.19033120125
 02/21  13:00:00,143.75876853,3.42198534681,11.1179609971,19.45250143,48.2474882111,61.5103924513,3.27700576951,0.0,3.27700576951
 02/21  14:00:00,140.139572982,3.42198534681,11.3638827131,13.4375411528,48.2474882111,63.6602354638,3.27701957626,0.0,3.27701957626
 02/21  15:00:00,133.247576565,3.42198534681,12.6768794912,8.76463586985,48.2474882111,60.1281475517,2.18963738541,0.0,2.18963738541
 02/21  16:00:00,129.346938676,3.42198534681,13.3980545306,4.14282294159,48.2474882111,60.1281475517,2.18898324235,0.0,2.18898324235
 02/21  17:00:00,134.338766562,3.42431637454,12.7261523401,6.91433188022,48.2474882111,63.0180376616,3.27455688572,0.0,3.27455688572
 02/21  18:00:00,127.313811283,3.49987772533,11.0890061636,12.3958750806,37.5258241642,62.7947880557,1.10405802278,0.0,1.10405802278
 02/21  19:00:00,111.808589179,3.42198534681,7.89296396781,22.8588606992,26.8041601173,36.0181789539,2.18789968007,0.0,2.18789968007
 02/21  20:00:00,111.657660272,3.42198534681,5.82199120166,27.3476957666,26.8041601173,33.4493877451,1.10349106523,0.0,1.10349106523
 02/21  21:00:00,101.678401719,3.42198534681,3.10307592012,36.1698485662,16.0824960704,28.0885557216,1.10362680753,0.0,1.10362680753
 02/21  22:00:00,104.535157962,3.42198534681,1.61268152342,41.8013948098,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315881061,0.0,1.10315881061
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302518833,0.0,1.10302518833
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303061411,0.0,1.10303061411
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302684942,0.0,1.10302684942
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,150.248507233,3.42198534681,13.1230332919,92.0868883827,5.36083202345,21.4433280938,1.10322412688,0.0,1.10322412688
 02/22  08:00:00,127.066258797,3.42198534681,0.0,72.4042143197,16.0824960704,32.6817896323,19.9863670997,18.8826535708,1.10371352888
 02/22  09:00:00,165.920954445,3.42198534681,0.0,43.8397284063,48.2474882111,70.4033123869,15.3504768809,13.1612977494,2.18917913148
 02/22  10:00:00,150.689951963,3.42198534681,0.0,36.9572973526,48.2474882111,62.0547409583,12.5678601306,10.3785068423,2.18935328827
 02/22  11:00:00,143.278578511,3.42198534681,0.0246011242729,31.4479161834,48.2474882111,60.1281475517,7.4644845981,5.27507397775,2.18941062035
 02/22  12:00:00,140.613191818,3.42198534681,0.861491664104,26.0190455432,48.2474882111,62.0547409583,3.56419189512,0.288943930028,3.27524796509
 02/22  13:00:00,141.974202644,3.42198534681,2.33261644502,26.453280096,48.2474882111,61.5103924513,3.27679454114,0.0,3.27679454114
 02/22  14:00:00,136.539760656,3.42198534681,3.24561402867,17.9559975116,48.2474882111,63.6602354638,3.27616245486,0.0,3.27616245486
 02/22  15:00:00,132.047627194,3.42198534681,3.88405833599,16.3575076545,48.2474882111,60.1281475517,2.1892479486,0.0,2.1892479486
 02/22  16:00:00,133.180230213,3.42198534681,3.90948010019,17.4646889092,48.2474882111,60.1281475517,2.18893980369,0.0,2.18893980369
 02/22  17:00:00,137.605130755,3.42277307525,3.49097035868,19.4174213544,48.2474882111,63.0180376616,2.18988195443,0.0,2.18988195443
 02/22  18:00:00,132.39363815,3.49695132611,3.23808927425,25.3295452357,37.5258241642,62.7947880557,2.1885590247,0.0,2.1885590247
 02/22  19:00:00,116.983614021,3.42198534681,2.27126050101,33.655589008,26.8041601173,36.0181789539,1.10389819067,0.0,1.10389819067
 02/22  20:00:00,116.908014999,3.42198534681,1.70527421085,36.7147674845,26.8041601173,33.4493877451,1.10362338332,0.0,1.10362338332
 02/22  21:00:00,107.981099809,3.42198534681,0.840417913412,44.735204663,16.0824960704,28.0885557216,1.10354086649,0.0,1.10354086649
 02/22  22:00:00,110.680449903,3.42198534681,0.0703383661705,49.489029908,16.0824960704,26.8041601173,4.20346443525,3.10006675554,1.1033976797
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302857962,0.0,1.10302857962
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030222524,0.0,1.1030222524
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302932935,0.0,1.10302932935
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302411645,0.0,1.10302411645
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,147.917382766,3.42198534681,13.7700632687,89.108733939,5.36083202345,21.4433280938,1.10312048954,0.0,1.10312048954
 02/23  08:00:00,128.355770542,3.42198534681,4.06848702417,69.6252390405,16.0824960704,32.6817896323,1.10376115612,0.0,1.10376115612
 02/23  09:00:00,163.893537018,3.42198534681,5.84408292023,35.9682280591,48.2474882111,70.4033123869,2.18923266569,0.0,2.18923266569
 02/23  10:00:00,148.874783983,3.42198534681,7.0961017297,28.0460276433,48.2474882111,62.0547409583,2.18938902555,0.0,2.18938902555
 02/23  11:00:00,142.588522066,3.42198534681,8.48393357927,22.2985272833,48.2474882111,60.1281475517,2.18946985662,0.0,2.18946985662
 02/23  12:00:00,141.437717842,3.42198534681,10.1143595013,17.5907037306,48.2474882111,62.0547409583,3.27510613926,0.0,3.27510613926
 02/23  13:00:00,143.416537361,3.42198534681,12.0879654912,18.1402657663,48.2474882111,61.5103924513,3.27679299995,0.0,3.27679299995
 02/23  14:00:00,141.494937319,3.42198534681,14.152651725,12.0041364785,48.2474882111,63.6602354638,3.27647568537,0.0,3.27647568537
 02/23  15:00:00,138.198492921,3.42198534681,16.1349724051,10.2574593124,48.2474882111,60.1281475517,2.18913327725,0.0,2.18913327725
 02/23  16:00:00,138.172713543,3.42198534681,17.6974547132,8.6691976261,48.2474882111,60.1281475517,2.18887522636,0.0,2.18887522636
 02/23  17:00:00,141.727927217,3.43069596296,18.8377437729,8.18552151445,48.2474882111,63.0180376616,2.19001464016,0.0,2.19001464016
 02/23  18:00:00,133.732322697,3.50895544784,18.651871269,11.2424436657,37.5258241642,62.7947880557,2.18827168083,0.0,2.18827168083
 02/23  19:00:00,114.958656805,3.42198534681,16.3853176407,17.5165746522,26.8041601173,36.0181789539,1.10378686028,0.0,1.10378686028
 02/23  20:00:00,114.047348399,3.42198534681,14.6156137123,20.9437613833,26.8041601173,33.4493877451,1.10348015625,0.0,1.10348015625
 02/23  21:00:00,104.378230717,3.42198534681,12.7253721503,29.2473813333,16.0824960704,28.0885557216,1.10358665513,0.0,1.10358665513
 02/23  22:00:00,105.830827836,3.42198534681,11.1697903202,33.5399558876,16.0824960704,26.8041601173,1.10317635308,0.0,1.10317635308
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302196296,0.0,1.10302196296
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302897724,0.0,1.10302897724
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302357283,0.0,1.10302357283
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317902377,0.0,1.10317902377
 02/24  07:00:00,157.696980748,3.42198534681,13.6043860653,99.0540091241,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,136.044213478,3.42198534681,0.0,81.3821690007,16.0824960704,32.6817896323,29.3720764971,28.2686796816,1.10339681543
 02/24  09:00:00,169.877894637,3.42198534681,0.0,47.7966685977,48.2474882111,70.4033123869,29.6406254805,27.4520740466,2.18855143386
 02/24  10:00:00,154.674485678,3.42198534681,0.0,40.9418310682,48.2474882111,62.0547409583,28.883181234,25.6091417657,3.27403946833
 02/24  11:00:00,148.968813764,3.42198534681,0.0,37.1627525603,48.2474882111,60.1281475517,29.3168201408,27.1273466328,2.18947350807
 02/24  12:00:00,148.683537305,3.42198534681,0.0,34.950882695,48.2474882111,62.0547409583,31.1289324609,28.9386714728,2.19026098805
 02/24  13:00:00,150.473083701,3.42198534681,0.0,37.2847775972,48.2474882111,61.5103924513,30.3318278082,27.0549445338,3.27688327441
 02/24  14:00:00,146.776272884,3.42198534681,0.0,31.4381237682,48.2474882111,63.6602354638,28.9191290658,25.6422489976,3.27688006821
 02/24  15:00:00,143.812957389,3.42198534681,0.0,32.0068961852,48.2474882111,60.1281475517,32.1885335783,29.9989915252,2.1895420531
 02/24  16:00:00,144.558756389,3.42198534681,0.0,32.7526951851,48.2474882111,60.1281475517,30.6847638491,28.4958810069,2.18888284228
 02/24  17:00:00,148.728651684,3.42198534681,0.0,34.03270037,48.2474882111,63.0180376616,31.4219932526,28.147250504,3.27474274866
 02/24  18:00:00,143.709133283,3.48228391583,0.0,39.8977970534,37.5258241642,62.7947880557,32.1364994941,31.0324955156,1.10400397852
 02/24  19:00:00,131.365611195,3.42198534681,0.0,50.3088466833,26.8041601173,36.0181789539,37.7192405581,35.5314294329,2.18781112516
 02/24  20:00:00,132.015225882,3.42198534681,0.0,53.5272525787,26.8041601173,33.4493877451,37.6779751393,36.5744246378,1.10355050147
 02/24  21:00:00,124.894705286,3.42198534681,0.0,62.4892280528,16.0824960704,28.0885557216,39.1857786421,38.0822040686,1.10357457349
 02/24  22:00:00,128.173124272,3.42198534681,0.0,67.0520426439,16.0824960704,26.8041601173,38.9557133413,38.9357133413,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309419074,0.0,1.10309419074
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030254694,0.0,1.1030254694
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303012928,0.0,1.10303012928
 02/25  04:00:00,39.7375917386,0.802652598336,0.0652980405685,5.2942889235,2.68041601173,16.0824960704,0.430348198109,0.410348198109,0.02
 02/25  05:00:00,42.0864766043,1.00331574792,0.115802257533,7.39200642268,2.68041601173,16.0824960704,1.27393587031,0.170843406558,1.10309246375
 02/25  06:00:00,41.5710580062,0.802652598336,0.0135454459307,7.17950778569,2.68041601173,16.0824960704,0.544067457579,0.524067457579,0.02
 02/25  07:00:00,199.149293628,3.42198534681,10.9417673359,143.168940733,5.36083202345,21.4433280938,1.14064331813,0.0374592620672,1.10318405606
 02/25  08:00:00,152.325121253,3.42198534681,0.0,114.485619944,5.36083202345,26.5809105114,56.3717013084,55.2683538215,1.10334748687
 02/25  09:00:00,154.293246842,3.42198534681,0.0,92.759116551,26.8041601173,31.2995447326,51.0640081327,49.9605100287,1.10349810398
 02/25  10:00:00,144.099851062,3.42198534681,0.0,80.318028463,26.8041601173,33.5472370403,45.5816518777,44.4778836129,1.10376826485
 02/25  11:00:00,127.551868868,3.42198534681,0.0,64.7333429724,26.8041601173,32.583940337,36.1678419366,35.0641382438,1.1037036928
 02/25  12:00:00,125.880438623,3.42198534681,0.0,60.8142204202,26.8041601173,34.8316326447,28.5476689741,26.3599054947,2.18776347942
 02/25  13:00:00,121.089567521,3.42198534681,0.0,57.3077449227,26.8041601173,33.5472370403,21.1876830767,20.0839248787,1.10375819803
 02/25  14:00:00,116.866571887,3.42198534681,0.0,55.6535404972,26.8041601173,30.9784458315,16.5021859902,15.3984713261,1.10371466408
 02/25  15:00:00,101.701652202,3.42198534681,0.0,68.8982754346,8.04124803518,21.3317032909,13.0114552453,11.9079839133,1.10347133197
 02/25  16:00:00,102.523612334,3.42198534681,0.0,71.0046311715,8.04124803518,20.0473076865,9.33396627631,8.23053162297,1.10343465334
 02/25  17:00:00,104.19506913,3.42198534681,0.0,72.3549890664,8.04124803518,20.3684065876,6.38417638134,5.28074771752,1.10342866382
 02/25  18:00:00,102.984265189,3.42198534681,0.0,78.8643342595,2.68041601173,18.0090894769,6.18853623857,6.16853623857,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319712196,0.0,1.10319712196
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311265996,0.0,1.10311265996
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320738683,0.0,1.10320738683
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302548416,0.0,1.10302548416
 02/26  01:00:00,42.706788181,1.00331574792,0.298066264585,7.83005399226,2.68041601173,16.0824960704,0.0856090097691,0.0656090097691,0.02
 02/26  02:00:00,42.2214164682,0.802652598336,0.120692381419,7.72271931229,2.68041601173,16.0824960704,1.23197832734,0.128999846074,1.10297848127
 02/26  03:00:00,46.1389678322,1.00331574792,0.0,11.5602999081,2.68041601173,16.0824960704,0.833498089889,0.813498089889,0.02
 02/26  04:00:00,46.0418371659,0.955455378243,0.458767225206,11.0522623863,2.68041601173,16.0824960704,2.22188000185,1.11890270576,1.10297729609
 02/26  05:00:00,63.9833419405,2.49432592234,4.48892543921,23.4247384028,2.68041601173,16.0824960704,2.62492825176,2.60492825176,0.02
 02/26  06:00:00,64.1065067692,2.45998783121,4.86437382513,23.2067929367,2.68041601173,16.0824960704,3.44588983704,2.34269227723,1.10319755982
 02/26  07:00:00,69.3920143545,2.67299018901,4.69955177577,28.4441202135,2.68041601173,16.0824960704,3.89193526033,3.87193526033,0.02
 02/26  08:00:00,51.3192154836,2.45998783121,4.60783847775,25.4800369985,2.68041601173,16.0824960704,3.15733057097,3.13733057097,0.02
 02/26  09:00:00,54.7280753272,2.67299018901,4.4821247793,28.8016081827,2.68041601173,16.0824960704,5.67553627079,4.57249910444,1.10303716635
 02/26  10:00:00,46.3304055541,2.13839215121,3.52212861098,21.8985326157,2.68041601173,16.0824960704,3.51279273212,3.49279273212,0.02
 02/26  11:00:00,47.0563433314,2.31566165568,3.37550017306,22.5938293265,2.68041601173,16.0824960704,5.61450918694,4.51148531557,1.10302387136
 02/26  12:00:00,28.4743088329,0.802652598336,0.0,8.90030405839,2.68041601173,16.0824960704,3.18996863158,3.16996863158,0.02
 02/26  13:00:00,28.8028782123,1.00331574792,0.0,9.02821028817,2.68041601173,16.0824960704,4.65512524991,3.55200275482,1.10312249509
 02/26  14:00:00,26.4309460035,0.802652598336,0.0,6.85694122896,2.68041601173,16.0824960704,1.96416135047,1.94416135047,0.02
 02/26  15:00:00,29.097773174,1.00331574792,0.0,9.32310524988,2.68041601173,16.0824960704,2.98614574095,1.88291147398,1.10323426697
 02/26  16:00:00,27.9058829242,0.802652598336,0.0,8.33187814967,2.68041601173,16.0824960704,0.915018427017,0.895018427017,0.02
 02/26  17:00:00,39.9285661082,1.88193173239,2.12621607728,17.1490661223,2.68041601173,16.0824960704,2.35980794873,1.25676817925,1.10303976948
 02/26  18:00:00,37.9336469262,1.56666649787,1.76912030503,15.8265079471,2.68041601173,16.0824960704,0.906600447555,0.886600447555,0.02
 02/26  19:00:00,66.9424312109,2.49432592234,3.59351678183,27.2792363306,2.68041601173,16.0824960704,3.06052121357,1.95754162164,1.10297959194
 02/26  20:00:00,68.0622716717,2.28132356454,3.49630953106,28.7092863999,2.68041601173,16.0824960704,2.27176711318,2.25176711318,0.02
 02/26  21:00:00,82.1091419334,2.85165445568,4.19829726782,41.4838380337,2.68041601173,16.0824960704,5.53283952136,4.42980101541,1.10303850595
 02/26  22:00:00,72.5128129452,2.28132356454,3.2852575486,33.3708796559,2.68041601173,16.0824960704,3.43526980642,3.41526980642,0.02
 02/26  23:00:00,86.5521284909,2.85165445568,3.99868804568,46.1264338133,2.68041601173,16.0824960704,6.48110077642,5.37806286971,1.10303790671
 02/26  24:00:00,78.3315420235,2.28132356454,3.11989650919,39.3549697735,2.68041601173,16.0824960704,4.60933820936,4.58933820936,0.02
 02/27  01:00:00,96.8944602629,2.85165445568,3.80005584724,51.3065657604,2.68041601173,21.4433280938,7.95395014791,6.85092190034,1.10302824758
 02/27  02:00:00,86.3740604131,2.28132356454,2.97581452481,42.1807381241,2.68041601173,21.4433280938,5.63465709973,5.61465709973,0.02
 02/27  03:00:00,101.742238575,2.85165445568,3.6186449188,56.335755001,2.68041601173,21.4433280938,8.04989416903,8.02989416903,0.02
 02/27  04:00:00,90.185366956,2.28132356454,2.82864655198,46.1392126398,2.68041601173,21.4433280938,7.6148519377,6.51176248163,1.10308945606
 02/27  05:00:00,105.969123017,2.85165445568,3.44689990178,60.7343844594,2.68041601173,21.4433280938,9.03343780899,9.01343780899,0.02
 02/27  06:00:00,96.4037964001,2.28132356454,2.72586027127,49.7800123529,5.36083202345,21.4433280938,8.41069234876,7.30751378032,1.10317856844
 02/27  07:00:00,297.12231407,3.42198534681,6.11410128808,245.969627224,5.36083202345,21.4433280938,4.15595864747,3.05279336684,1.10316528063
 02/27  08:00:00,254.65783593,3.42198534681,0.0,202.463124787,16.0824960704,32.6817896323,103.464171836,102.360459266,1.10371257001
 02/27  09:00:00,261.080260372,3.42198534681,0.0,138.999034333,48.2474882111,70.4033123869,92.0674327705,89.8783312367,2.1891015338
 02/27  10:00:00,226.835312241,3.42198534681,0.0,113.102657631,48.2474882111,62.0547409583,83.1759170653,80.9863596622,2.18955740311
 02/27  11:00:00,196.42850533,3.42198534681,0.0,84.6224441266,48.2474882111,60.1281475517,72.8984402765,70.7091216907,2.1893185858
 02/27  12:00:00,183.245810291,3.42198534681,0.0,69.5131556812,48.2474882111,62.0547409583,62.4925724484,59.217194624,3.2753778244
 02/27  13:00:00,179.902517778,3.42198534681,0.0,66.7142116746,48.2474882111,61.5103924513,55.3668964492,52.0903888611,3.27650758801
 02/27  14:00:00,167.0438812,3.42198534681,0.0,51.7057320839,48.2474882111,63.6602354638,49.0609676101,45.7848011893,3.27616642079
 02/27  15:00:00,154.241222751,3.42198534681,0.0,42.4351615475,48.2474882111,60.1281475517,42.0779240215,39.8890017838,2.18892223775
 02/27  16:00:00,148.087795857,3.42198534681,0.0,36.2817346536,48.2474882111,60.1281475517,38.0111952931,35.8225363541,2.18865893907
 02/27  17:00:00,149.163603041,3.42198534681,0.0,34.467651727,48.2474882111,63.0180376616,36.0208277081,33.8310479709,2.18977973713
 02/27  18:00:00,151.263558117,3.42198534681,0.0,47.5125204558,37.5258241642,62.7947880557,39.3571689975,37.169125411,2.18804358653
 02/27  19:00:00,144.342625802,3.42198534681,0.0,65.7531946236,26.8041601173,36.0181789539,43.4062916983,42.3024533762,1.10383832214
 02/27  20:00:00,151.786390175,3.42198534681,0.0,73.2984168715,26.8041601173,33.4493877451,48.6484966678,47.5450071776,1.10348949025
 02/27  21:00:00,150.124138755,3.42198534681,0.0,87.7186615223,16.0824960704,28.0885557216,54.1810402279,53.0774305852,1.10360964269
 02/27  22:00:00,154.878871955,3.42198534681,0.0,93.7577903265,16.0824960704,26.8041601173,62.7768629996,61.6737047745,1.10315822505
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302331461,0.0,1.10302331461
 02/28  01:00:00,45.9185261008,0.802652598336,0.0343444601492,6.1453448427,2.68041601173,21.4433280938,0.677993484814,0.657993484814,0.02
 02/28  02:00:00,49.7253296847,1.00331574792,0.0,9.78582973717,2.68041601173,21.4433280938,2.5552401202,1.4522105154,1.1030296048
 02/28  03:00:00,49.572508603,0.802652598336,0.0,9.833671805,2.68041601173,21.4433280938,2.58160393451,2.56160393451,0.02
 02/28  04:00:00,60.5062350536,1.76732964746,2.16695782394,17.6357633826,2.68041601173,21.4433280938,4.7864337341,3.68336749778,1.10306623632
 02/28  05:00:00,67.5691527721,2.32939562609,4.35427284793,21.9493000984,2.68041601173,21.4433280938,4.13448928703,4.11448928703,0.02
 02/28  06:00:00,76.0056070614,2.66065098079,4.7056253621,27.0227305072,5.36083202345,21.4433280938,6.34182001043,5.23858960082,1.1032304096
 02/28  07:00:00,246.179347385,3.42198534681,8.66687030833,192.473891518,5.36083202345,21.4433280938,0.553148112161,0.533148112161,0.02
 02/28  08:00:00,192.282128558,3.42198534681,0.0,140.087417414,16.0824960704,32.6817896323,84.8080770491,83.7044439588,1.10363309031
 02/28  09:00:00,216.699054894,3.42198534681,0.0,94.6178288553,48.2474882111,70.4033123869,72.7465975271,70.5577438344,2.1888536927
 02/28  10:00:00,192.15439278,3.42198534681,0.0,78.42173817,48.2474882111,62.0547409583,55.5446823196,53.3553099908,2.18937232879
 02/28  11:00:00,179.231801351,3.42198534681,0.0,67.4257401478,48.2474882111,60.1281475517,43.7091222307,40.4349120036,3.27421022713
 02/28  12:00:00,172.097663538,3.42198534681,0.0,58.3650089278,48.2474882111,62.0547409583,34.7096729343,32.5193559325,2.19031700175
 02/28  13:00:00,171.279349533,3.42198534681,0.0,58.0910434299,48.2474882111,61.5103924513,27.3712564506,24.0949124065,3.27634404406
 02/28  14:00:00,159.382816788,3.42198534681,0.0,44.044667672,48.2474882111,63.6602354638,21.204407814,17.928097125,3.27631068903
 02/28  15:00:00,152.100423703,3.42198534681,0.0,40.2943624993,48.2474882111,60.1281475517,18.0315100759,15.8423443327,2.18916574326
 02/28  16:00:00,149.308341275,3.42198534681,0.0,37.5022800715,48.2474882111,60.1281475517,15.4393205294,13.2503133524,2.18900717696
 02/28  17:00:00,151.243930874,3.42198534681,0.0,36.5479795601,48.2474882111,63.0180376616,13.4155263857,11.225598094,2.18992829171
 02/28  18:00:00,147.662995483,3.42198534681,0.0,43.9119578222,37.5258241642,62.7947880557,15.313189325,13.1245948062,2.18859451885
 02/28  19:00:00,135.617279251,3.42198534681,0.0,57.027848072,26.8041601173,36.0181789539,18.1272054414,17.0233468528,1.10385858854
 02/28  20:00:00,138.635083487,3.42198534681,0.0,60.1471101841,26.8041601173,33.4493877451,19.8520742655,18.7484410959,1.10363316962
 02/28  21:00:00,134.784893254,3.42198534681,0.0,72.379416021,16.0824960704,28.0885557216,20.9911458554,19.8875981114,1.103547744
 02/28  22:00:00,136.95546701,3.42198534681,0.0,75.8343853818,16.0824960704,26.8041601173,23.8954927272,22.7920918477,1.10340087953
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302960108,0.0,1.10302960108
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302201596,0.0,1.10302201596
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302809174,0.0,1.10302809174
 03/01  04:00:00,47.381635649,1.00331574792,0.1560384896,7.28609721181,2.68041601173,21.4433280938,0.280770920539,0.260770920539,0.02
 03/01  05:00:00,46.3657052443,0.802652598336,0.0943951338519,6.53247331248,2.68041601173,21.4433280938,1.25969596146,0.156605762781,1.10309019868
 03/01  06:00:00,51.9666535384,1.00331574792,0.0350250427729,9.31171253634,5.36083202345,21.4433280938,0.496870150027,0.476870150027,0.02
 03/01  07:00:00,208.675197597,3.42198534681,10.3865533573,153.250058681,5.36083202345,21.4433280938,1.10311811096,0.0,1.10311811096
 03/01  08:00:00,165.56727045,3.42198534681,0.0,113.372559306,16.0824960704,32.6817896323,46.3398201347,45.2360710764,1.10374905829
 03/01  09:00:00,179.877432579,3.42198534681,0.0,57.7962065399,48.2474882111,70.4033123869,34.747937531,32.5587548953,2.18918263569
 03/01  10:00:00,148.209447249,3.42198534681,0.0,34.4767926392,48.2474882111,62.0547409583,21.5343931353,19.3450703749,2.18932276035
 03/01  11:00:00,137.853052511,3.42198534681,0.0,26.0469913076,48.2474882111,60.1281475517,10.2635671075,8.07400746281,2.18955964466
 03/01  12:00:00,138.707882343,3.47121153939,0.518707096551,24.4072944439,48.2474882111,62.0547409583,4.05761717577,0.782160560968,3.2754566148
 03/01  13:00:00,142.063577944,3.59551543171,3.40469293792,25.2970488181,48.2474882111,61.5103924513,3.27656948613,0.0,3.27656948613
 03/01  14:00:00,138.417745652,3.73939990065,5.26168182584,17.5005001563,48.2474882111,63.6602354638,3.27621324733,0.0,3.27621324733
 03/01  15:00:00,129.099302742,3.73064891021,5.95179949322,11.0327784813,48.2474882111,60.1281475517,2.18894870505,0.0,2.18894870505
 03/01  16:00:00,125.211368253,3.58276025157,6.32693755137,6.91759459295,48.2474882111,60.1281475517,2.18867881507,0.0,2.18867881507
 03/01  17:00:00,127.516092896,3.4476740392,6.14997464059,6.64447824914,48.2474882111,63.0180376616,2.18979094583,0.0,2.18979094583
 03/01  18:00:00,119.060506561,3.53163903115,5.87832255214,9.32149266344,37.5258241642,62.7947880557,2.18817841796,0.0,2.18817841796
 03/01  19:00:00,101.113482182,3.42198534681,3.75613706503,18.767913938,26.8041601173,36.0181789539,1.10384008804,0.0,1.10384008804
 03/01  20:00:00,108.531514614,3.42198534681,1.41705341026,28.6264879009,26.8041601173,33.4493877451,1.27513220627,0.171641836102,1.10349037017
 03/01  21:00:00,103.681428195,3.42198534681,0.034510520445,41.2414404421,16.0824960704,28.0885557216,5.366896744,4.26328751112,1.10360923289
 03/01  22:00:00,110.09911298,3.42198534681,0.0,48.9780313518,16.0824960704,26.8041601173,12.0200389177,10.9168813055,1.10315761219
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302263629,0.0,1.10302263629
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302802468,0.0,1.10302802468
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302278024,0.0,1.10302278024
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315565908,0.0,1.10315565908
 03/02  07:00:00,153.943168685,3.42198534681,12.7397559389,96.1648271882,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,126.496535502,3.42198534681,0.149681632952,74.1521427252,16.0824960704,32.6817896323,4.77177958336,3.66815330279,1.10362628057
 03/02  09:00:00,162.550506467,3.42198534681,1.26611499256,39.2031654352,48.2474882111,70.4033123869,2.54380049317,0.354970254263,2.18883023891
 03/02  10:00:00,142.602346144,3.42198534681,3.51346365693,25.3562278764,48.2474882111,62.0547409583,2.18934101289,0.0,2.18934101289
 03/02  11:00:00,137.069102808,3.42198534681,5.29179635293,19.9712452517,48.2474882111,60.1281475517,3.27415199691,0.0,3.27415199691
 03/02  12:00:00,140.532250043,3.42198534681,5.56844828696,21.2311471458,48.2474882111,62.0547409583,2.19026628922,0.0,2.19026628922
 03/02  13:00:00,146.061193747,3.42198534681,4.8053020771,28.0675855667,48.2474882111,61.5103924513,3.27625345356,0.0,3.27625345356
 03/02  14:00:00,142.100657308,3.42198534681,4.20625873331,22.556249459,48.2474882111,63.6602354638,3.27620354817,0.0,3.27620354817
 03/02  15:00:00,137.804988285,3.42198534681,4.54477849901,21.4541485828,48.2474882111,60.1281475517,2.18925620206,0.0,2.18925620206
 03/02  16:00:00,137.536852268,3.42198534681,4.55832360552,21.1724674589,48.2474882111,60.1281475517,2.18892624669,0.0,2.18892624669
 03/02  17:00:00,140.45801854,3.42198534681,4.57095819095,21.1911090355,48.2474882111,63.0180376616,2.18983785182,0.0,2.18983785182
 03/02  18:00:00,134.075896308,3.48893221356,4.25063251682,26.0072792638,37.5258241642,62.7947880557,2.18870603032,0.0,2.18870603032
 03/02  19:00:00,116.773079243,3.42198534681,2.75706369347,35.4265843706,26.8041601173,36.0181789539,1.10386675886,0.0,1.10386675886
 03/02  20:00:00,119.026981896,3.42198534681,3.30180768973,37.2372009033,26.8041601173,33.4493877451,1.10359155285,0.0,1.10359155285
 03/02  21:00:00,110.38471577,3.42198534681,4.29655434489,43.6826841919,16.0824960704,28.0885557216,1.10366550052,0.0,1.10366550052
 03/02  22:00:00,112.623331025,3.42198534681,4.69826947694,46.8039799199,16.0824960704,26.8041601173,1.10336537358,0.0,1.10336537358
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302874724,0.0,1.10302874724
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302448338,0.0,1.10302448338
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030284322,0.0,1.1030284322
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310106557,0.0,1.10310106557
 03/03  07:00:00,132.755081313,3.42198534681,16.2379161827,71.4785795722,5.36083202345,21.4433280938,1.10312507789,0.0,1.10312507789
 03/03  08:00:00,112.848741251,3.42198534681,2.5059740969,58.1480560101,16.0824960704,32.6817896323,1.10369630123,0.0,1.10369630123
 03/03  09:00:00,158.481346415,3.42198534681,2.08771586475,34.3124045116,48.2474882111,70.4033123869,2.18904969763,0.0,2.18904969763
 03/03  10:00:00,146.218626017,3.42198534681,0.849386068584,31.6365853376,48.2474882111,62.0547409583,2.3433621598,0.153876292531,2.18948586727
 03/03  11:00:00,142.315770118,3.42198534681,0.0190453805399,30.4906635335,48.2474882111,60.1281475517,5.4892164493,3.2999786047,2.18923784459
 03/03  12:00:00,139.689100307,3.42198534681,0.0,25.9564456964,48.2474882111,62.0547409583,11.6027567894,8.32753550641,3.27522128301
 03/03  13:00:00,147.558174877,3.42198534681,0.0,34.3698687736,48.2474882111,61.5103924513,18.523698277,15.2473864677,3.2763118093
 03/03  14:00:00,146.828903011,3.42198534681,0.0,31.4907538953,48.2474882111,63.6602354638,23.6691203882,20.3931797877,3.27594060052
 03/03  15:00:00,144.376958986,3.42198534681,0.0,32.570897782,48.2474882111,60.1281475517,26.978252969,24.7894885015,2.18876446757
 03/03  16:00:00,144.026001096,3.42198534681,0.0,32.2199398921,48.2474882111,60.1281475517,26.214264006,25.1097302391,1.10453376684
 03/03  17:00:00,147.698333717,3.42198534681,0.0,33.0023824037,48.2474882111,63.0180376616,30.3619296438,27.0872052816,3.27472436223
 03/03  18:00:00,140.455341516,3.49029227383,0.0,36.6359969277,37.5258241642,62.7947880557,31.4074503563,30.3033479418,1.10410241448
 03/03  19:00:00,127.278051542,3.42198534681,0.0,48.6886203633,26.8041601173,36.0181789539,38.8811941006,36.6933743041,2.18781979643
 03/03  20:00:00,131.648869638,3.42198534681,0.0,53.1608963347,26.8041601173,33.4493877451,43.1729007677,42.0693850703,1.10351569739
 03/03  21:00:00,124.927524799,3.42198534681,0.0,62.5220475662,16.0824960704,28.0885557216,47.0571555628,45.9535088259,1.10364673687
 03/03  22:00:00,129.732563783,3.42198534681,0.0,68.6114821543,16.0824960704,26.8041601173,48.6116249977,48.5916249977,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321767147,0.0,1.10321767147
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302690563,0.0,1.10302690563
 03/04  02:00:00,36.7799552146,0.401326299168,0.0,2.80327673924,2.68041601173,16.0824960704,0.344164093444,0.324164093444,0.02
 03/04  03:00:00,40.5870633003,0.802652598336,0.020029223162,6.1890293026,2.68041601173,16.0824960704,1.36705135387,0.264030169256,1.10302118461
 03/04  04:00:00,44.6156329713,1.00331574792,0.0,10.0369650471,2.68041601173,16.0824960704,1.28143186458,1.26143186458,0.02
 03/04  05:00:00,43.4897435206,0.802652598336,0.0,9.11173874606,2.68041601173,16.0824960704,2.63244600478,1.52935627354,1.10308973124
 03/04  06:00:00,47.8210414925,1.00331574792,0.0,13.2423735684,2.68041601173,16.0824960704,3.06722404916,3.04722404916,0.02
 03/04  07:00:00,213.656317271,3.42198534681,10.2053794477,160.879685598,5.36083202345,21.4433280938,1.26126928488,0.158041910783,1.1032273741
 03/04  08:00:00,157.067049605,3.42198534681,0.0,121.694881629,5.36083202345,26.5809105114,86.694532348,85.5912117259,1.10332062211
 03/04  09:00:00,151.18726697,3.42198534681,0.0,89.6531366792,26.8041601173,31.2995447326,85.3156339487,84.2120898983,1.10354405033
 03/04  10:00:00,137.920410739,3.42198534681,0.0,74.1385881406,26.8041601173,33.5472370403,81.7316074672,80.6277907683,1.10381669896
 03/04  11:00:00,132.352624677,3.42198534681,0.0,69.5340987815,26.8041601173,32.583940337,76.8132469332,75.7095015007,1.10374543247
 03/04  12:00:00,130.41477339,3.42198534681,0.0,65.3485551874,26.8041601173,34.8316326447,72.700746218,70.5129101023,2.18783611573
 03/04  13:00:00,126.106017208,3.42198534681,0.0,62.3241946097,26.8041601173,33.5472370403,68.6428459844,67.5390597357,1.10378624862
 03/04  14:00:00,129.606703328,3.42198534681,0.0,68.393671938,26.8041601173,30.9784458315,69.8748339818,68.7710964379,1.10373754386
 03/04  15:00:00,114.674800618,3.42198534681,0.0,81.871423851,8.04124803518,21.3317032909,70.646132461,69.5426432795,1.10348918153
 03/04  16:00:00,114.810839998,3.42198534681,0.0,83.2918588355,8.04124803518,20.0473076865,66.5409329056,65.437486464,1.10344644153
 03/04  17:00:00,111.799383385,3.42198534681,0.0,79.9593033213,8.04124803518,20.3684065876,64.206519804,63.1030812132,1.1034385908
 03/04  18:00:00,109.697733233,3.42198534681,0.0,85.5778023038,2.68041601173,18.0090894769,63.4829568365,63.4629568365,0.02
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319312279,0.0,1.10319312279
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311483417,0.0,1.10311483417
 03/04  21:00:00,38.3142662124,0.601989448752,0.0869138267771,4.05001076067,2.68041601173,16.0824960704,0.178239874744,0.158239874744,0.02
 03/04  22:00:00,43.6792934584,1.00331574792,0.0,9.10062553433,2.68041601173,16.0824960704,1.90040093052,0.797191954205,1.10320897632
 03/04  23:00:00,43.3523137802,0.802652598336,0.0,8.9743090057,2.68041601173,16.0824960704,1.50563081307,1.48563081307,0.02
 03/04  24:00:00,47.6345138489,1.00331574792,0.0,13.0558459248,2.68041601173,16.0824960704,4.37524981938,3.27222379722,1.10302602217
 03/05  01:00:00,48.9157229037,1.17232033989,1.17000943658,12.998040951,2.68041601173,16.0824960704,2.92815723381,2.90815723381,0.02
 03/05  02:00:00,66.5053075349,2.74445589568,5.24276733976,24.9427321232,2.68041601173,16.0824960704,5.63163398467,4.5285974566,1.10303652807
 03/05  03:00:00,61.2900961205,2.24559071121,4.21975233502,21.2494008981,2.68041601173,16.0824960704,3.56394035323,3.54394035323,0.02
 03/05  04:00:00,69.7824797045,2.85165445568,5.26347702796,28.0919960447,2.68041601173,16.0824960704,5.98292605823,4.87994952417,1.10297653405
 03/05  05:00:00,62.6082319511,2.28132356454,4.13150047623,22.6200557342,2.68041601173,16.0824960704,3.66247019682,3.64247019682,0.02
 03/05  06:00:00,70.4802823454,2.85165445568,5.04257647948,29.010699234,2.68041601173,16.0824960704,5.8590049895,4.75587501795,1.10312997155
