Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  07:00:00,60.5402521877,2.28132356454,3.95987961675,23.1910301635,2.68041601173,16.0824960704,3.53412729958,3.51412729958,0.02
 03/05  08:00:00,47.4167374216,2.31566165568,3.36710015268,22.962623437,2.68041601173,16.0824960704,4.40095167467,4.38095167467,0.02
 03/05  09:00:00,34.5222276392,1.37566302299,1.40924186273,12.9659705773,2.68041601173,16.0824960704,3.99803322949,2.89500820973,1.10302501976
 03/05  10:00:00,30.7092028984,1.00331574792,0.0,10.9345349742,2.68041601173,16.0824960704,2.94891722361,2.92891722361,0.02
 03/05  11:00:00,26.4185769106,0.802652598336,0.0,6.8445721361,2.68041601173,16.0824960704,2.41731585528,1.31427775632,1.10303809896
 03/05  12:00:00,25.1010448324,1.00331574792,0.0511863563784,5.27519055195,2.68041601173,16.0824960704,0.618839069829,0.598839069829,0.02
 03/05  13:00:00,19.8096920461,0.200663149584,0.0512500552854,0.786426665035,2.68041601173,16.0824960704,1.10306759013,0.0,1.10306759013
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031652373,0.0,1.1031652373
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297474659,0.0,1.10297474659
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301847479,0.0,1.10301847479
 03/05  20:00:00,38.6735661749,0.802652598336,0.905643214047,3.38991818635,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,40.9604448334,1.00331574792,0.98357991575,5.39819699349,2.68041601173,16.0824960704,1.1029762768,0.0,1.1029762768
 03/05  22:00:00,40.1547708531,0.802652598336,0.631325055697,5.14544102287,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,42.2663401023,1.00331574792,0.712070339114,6.97560183909,2.68041601173,16.0824960704,1.10297743043,0.0,1.10297743043
 03/05  24:00:00,41.3612673578,0.802652598336,0.412311922128,6.57095066112,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,48.4356672134,1.00331574792,0.485983001149,8.01018426466,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,47.0472456493,0.802652598336,0.29083739072,7.01757146057,2.68041601173,21.4433280938,1.10307874527,0.0,1.10307874527
 03/06  03:00:00,48.9304208137,1.00331574792,0.371862092538,8.61905877355,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,47.3262026177,0.802652598336,0.20451567771,7.38285014204,2.68041601173,21.4433280938,1.10307813388,0.0,1.10307813388
 03/06  05:00:00,49.3164704229,1.00331574792,0.312956248347,9.06401422701,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,50.1804258013,0.802652598336,0.20424017103,7.55693282057,5.36083202345,21.4433280938,1.10321811559,0.0,1.10321811559
 03/06  07:00:00,233.108770518,3.42198534681,9.44201673131,181.095501562,5.36083202345,21.4433280938,1.10311008628,0.0,1.10311008628
 03/06  08:00:00,184.225347393,3.42198534681,0.0,132.030636249,16.0824960704,32.6817896323,7.36829252215,6.2646366689,1.10365585325
 03/06  09:00:00,192.339914259,3.42198534681,0.620314301445,69.6383739189,48.2474882111,70.4033123869,2.7183187011,0.529379433211,2.18893926789
 03/06  10:00:00,162.101404627,3.42198534681,3.25547576479,45.1132742522,48.2474882111,62.0547409583,2.18936148781,0.0,2.18936148781
 03/06  11:00:00,150.592970592,3.42198534681,5.79282626849,32.9940831201,48.2474882111,60.1281475517,2.18944098394,0.0,2.18944098394
 03/06  12:00:00,149.184787081,3.45629926419,8.48973445056,26.9280841031,48.2474882111,62.0547409583,2.19009837105,0.0,2.19009837105
 03/06  13:00:00,152.723806757,3.56406986376,10.4597212451,28.9336948914,48.2474882111,61.5103924513,3.27712125684,0.0,3.27712125684
 03/06  14:00:00,146.248914512,3.72351402976,12.8028183849,17.806418328,48.2474882111,63.6602354638,3.27702862251,0.0,3.27702862251
 03/06  15:00:00,136.844152489,3.70064968658,14.7702881561,9.98913878903,48.2474882111,60.1281475517,2.18961243119,0.0,2.18961243119
 03/06  16:00:00,132.464517623,3.54078126341,14.871700212,5.66796029078,48.2474882111,60.1281475517,2.18895688295,0.0,2.18895688295
 03/06  17:00:00,133.703706503,3.4312299836,14.0859125184,4.91259803376,48.2474882111,63.0180376616,3.27473270186,0.0,3.27473270186
 03/06  18:00:00,124.041425086,3.46860265203,13.1116225766,7.13214754367,37.5258241642,62.7947880557,1.10399367627,0.0,1.10399367627
 03/06  19:00:00,108.14690942,3.42198534681,10.652324742,18.9051534992,26.8041601173,36.0181789539,2.18776408002,0.0,2.18776408002
 03/06  20:00:00,114.397727033,3.42198534681,8.15142173634,27.7583319936,26.8041601173,33.4493877451,1.10352696121,0.0,1.10352696121
 03/06  21:00:00,110.464726185,3.42198534681,5.1773975076,42.8818514445,16.0824960704,28.0885557216,1.10366754699,0.0,1.10366754699
 03/06  22:00:00,113.824647941,3.42198534681,2.5681089649,50.1354573472,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307066344,0.0,1.10307066344
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302659387,0.0,1.10302659387
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302125285,0.0,1.10302125285
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302624921,0.0,1.10302624921
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,146.61620922,3.42198534681,12.9273198451,91.1176371501,5.36083202345,21.4433280938,1.10311934731,0.0,1.10311934731
 03/07  08:00:00,124.256509852,3.42198534681,3.57984686757,68.4819518411,16.0824960704,32.6817896323,1.10373589878,0.0,1.10373589878
 03/07  09:00:00,162.992730035,3.42198534681,5.05097398965,35.8605300066,48.2474882111,70.4033123869,2.18902642277,0.0,2.18902642277
 03/07  10:00:00,146.591821559,3.42198534681,6.52973059345,26.329436355,48.2474882111,62.0547409583,2.18925873624,0.0,2.18925873624
 03/07  11:00:00,133.575908801,3.42198534681,9.28960387176,12.480243726,48.2474882111,60.1281475517,2.18965197184,0.0,2.18965197184
 03/07  12:00:00,136.578726025,3.57687422383,13.5279843068,9.16319823066,48.2474882111,62.0547409583,3.27549410608,0.0,3.27549410608
 03/07  13:00:00,140.142900022,3.83146162102,16.6785898232,9.86652782117,48.2474882111,61.5103924513,3.27679390516,0.0,3.27679390516
 03/07  14:00:00,140.239714875,4.06244874469,19.39463845,4.86646391167,48.2474882111,63.6602354638,3.2763838755,0.0,3.2763838755
 03/07  15:00:00,134.186245475,3.94639168734,20.5367825193,1.31899541107,48.2474882111,60.1281475517,2.18904560152,0.0,2.18904560152
 03/07  16:00:00,131.390327717,3.55685483103,18.3502574921,1.09913953733,48.2474882111,60.1281475517,2.18875210891,0.0,2.18875210891
 03/07  17:00:00,134.023623616,3.46230779784,17.1538782997,2.13347155157,48.2474882111,63.0180376616,2.18983337427,0.0,2.18983337427
 03/07  18:00:00,125.517844538,3.54109994568,17.0376130135,4.61007926508,37.5258241642,62.7947880557,2.18808208933,0.0,2.18808208933
 03/07  19:00:00,103.954182415,3.42198534681,15.117747548,10.2470036878,26.8041601173,36.0181789539,1.10384797834,0.0,1.10384797834
 03/07  20:00:00,105.522254999,3.42198534681,13.9002446353,13.1340370608,26.8041601173,33.4493877451,1.10349465976,0.0,1.10349465976
 03/07  21:00:00,93.7062604704,3.42198534681,12.1802262198,19.1205570177,16.0824960704,28.0885557216,1.10360903127,0.0,1.10360903127
 03/07  22:00:00,95.5221242564,3.42198534681,9.955998723,24.4450439049,16.0824960704,26.8041601173,1.10315615746,0.0,1.10315615746
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302071008,0.0,1.10302071008
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302557137,0.0,1.10302557137
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301918464,0.0,1.10301918464
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318510863,0.0,1.10318510863
 03/08  07:00:00,118.861270232,3.42198534681,14.6637359025,61.6262821043,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,100.259730331,3.42198534681,5.16875016221,42.8962690255,16.0824960704,32.6817896323,1.10360564247,0.0,1.10360564247
 03/08  09:00:00,142.9327525,3.44717114169,8.42763902996,12.3987016366,48.2474882111,70.4033123869,2.18890680643,0.0,2.18890680643
 03/08  10:00:00,133.043967876,3.42198534681,12.3315167263,6.97979653897,48.2474882111,62.0547409583,2.18940359104,0.0,2.18940359104
 03/08  11:00:00,133.18450711,3.55250967842,16.6417223838,4.60619919092,48.2474882111,60.1281475517,2.1896212609,0.0,2.1896212609
 03/08  12:00:00,138.802058441,3.97023778834,21.5577712938,2.96338009544,48.2474882111,62.0547409583,3.27514628335,0.0,3.27514628335
 03/08  13:00:00,141.912280388,4.28312315115,25.295275089,2.56756139115,48.2474882111,61.5103924513,3.27695188291,0.0,3.27695188291
 03/08  14:00:00,144.953895135,4.47444245435,28.1743879519,0.388900959756,48.2474882111,63.6602354638,3.27665425782,0.0,3.27665425782
 03/08  15:00:00,138.895740707,4.10430140503,26.4073634449,0.0,48.2474882111,60.1281475517,2.1889872075,0.0,2.1889872075
 03/08  16:00:00,135.9915513,3.66789811279,23.9395773299,0.0,48.2474882111,60.1281475517,2.18863928417,0.0,2.18863928417
 03/08  17:00:00,139.080015786,3.63908243279,24.1669673861,0.0,48.2474882111,63.0180376616,2.18984975298,0.0,2.18984975298
 03/08  18:00:00,127.10812875,3.63627010087,23.1368095576,0.00599677790724,37.5258241642,62.7947880557,2.18838313727,0.0,2.18838313727
 03/08  19:00:00,99.847134737,3.42198534681,19.6690219879,1.5886815704,26.8041601173,36.0181789539,1.10386924104,0.0,1.10386924104
 03/08  20:00:00,101.483524806,3.42198534681,17.7455300529,5.25002144981,26.8041601173,33.4493877451,1.10354351183,0.0,1.10354351183
 03/08  21:00:00,86.6183615432,3.42198534681,13.8307479331,10.3821363772,16.0824960704,28.0885557216,1.10364555292,0.0,1.10364555292
 03/08  22:00:00,87.3538360541,3.42198534681,12.7329586465,13.4997957791,16.0824960704,26.8041601173,1.10316938704,0.0,1.10316938704
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301935098,0.0,1.10301935098
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302459693,0.0,1.10302459693
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302623246,0.0,1.10302623246
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315416395,0.0,1.10315416395
 03/09  07:00:00,85.5854206492,3.42198534681,17.8556220804,25.158546344,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,85.9497035998,3.42198534681,14.3144093676,19.4405830887,16.0824960704,32.6817896323,2.18726445999,0.0,2.18726445999
 03/09  09:00:00,144.154738271,3.50161093738,17.4299130517,4.56397359017,48.2474882111,70.4033123869,1.1045828106,0.0,1.1045828106
 03/09  10:00:00,136.294822981,3.42198534681,19.8441469477,2.71802142336,48.2474882111,62.0547409583,3.27394840181,0.0,3.27394840181
 03/09  11:00:00,135.863140889,3.42198534681,22.5463389052,1.51074078011,48.2474882111,60.1281475517,2.18933730386,0.0,2.18933730386
 03/09  12:00:00,139.522174825,3.55900824181,25.3047591073,0.347738212513,48.2474882111,62.0547409583,2.19026737054,0.0,2.19026737054
 03/09  13:00:00,140.307792016,3.54921774411,26.6776181399,0.314635375693,48.2474882111,61.5103924513,3.2764708751,0.0,3.2764708751
 03/09  14:00:00,141.833921162,3.53314640552,26.384610988,0.0,48.2474882111,63.6602354638,3.27635521409,0.0,3.27635521409
 03/09  15:00:00,136.607173547,3.4420772604,24.4960726375,0.284947792593,48.2474882111,60.1281475517,2.18916809482,0.0,2.18916809482
 03/09  16:00:00,135.492867897,3.44412768345,22.5325720143,1.13209234195,48.2474882111,60.1281475517,2.18897657938,0.0,2.18897657938
 03/09  17:00:00,139.034571106,3.52606741567,22.4718175196,1.76272020421,48.2474882111,63.0180376616,2.18985027508,0.0,2.18985027508
 03/09  18:00:00,130.637115364,3.60972745722,23.2576252365,3.4407103562,37.5258241642,62.7947880557,2.18849965698,0.0,2.18849965698
 03/09  19:00:00,98.9743724889,3.42198534681,13.7490507605,9.10322388291,26.8041601173,36.0181789539,1.10385838631,0.0,1.10385838631
 03/09  20:00:00,99.0366000234,3.42198534681,6.07799510992,14.4706316102,26.8041601173,33.4493877451,1.10358265799,0.0,1.10358265799
 03/09  21:00:00,89.9467003918,3.42198534681,1.91076217872,25.6304609801,16.0824960704,28.0885557216,1.46211594687,0.358467346567,1.1036486003
 03/09  22:00:00,93.9516377181,3.42198534681,0.0116149544851,32.818941135,16.0824960704,26.8041601173,6.64303830483,5.53968975764,1.10334854719
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302451062,0.0,1.10302451062
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302586856,0.0,1.10302586856
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302277816,0.0,1.10302277816
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317314905,0.0,1.10317314905
 03/10  07:00:00,153.94635857,3.42198534681,13.35009808,98.025008265,5.36083202345,21.4433280938,1.10310659025,0.0,1.10310659025
 03/10  08:00:00,122.232887235,3.42198534681,0.0,70.0381760912,16.0824960704,32.6817896323,38.4529792191,37.3493323345,1.10364688462
 03/10  09:00:00,154.620334453,3.44359628722,0.0,32.5174974739,48.2474882111,70.4033123869,31.2907949694,29.1018980687,2.1888969007
 03/10  10:00:00,142.248460922,3.42198534681,0.0,28.5158063113,48.2474882111,62.0547409583,26.1640276215,23.9747306249,2.18929699661
 03/10  11:00:00,129.256809206,3.42198534681,0.0,17.4507480023,48.2474882111,60.1281475517,19.2478669626,17.0585101979,2.18935676469
 03/10  12:00:00,130.557729374,3.42198534681,0.0,16.8250747642,48.2474882111,62.0547409583,12.7088483272,10.5188558476,2.18999247961
 03/10  13:00:00,134.671087453,3.44074836056,0.0,21.4640183361,48.2474882111,61.5103924513,9.85097142506,6.57415350972,3.27681791534
 03/10  14:00:00,129.759801251,3.46642144651,0.434655334632,13.9425607008,48.2474882111,63.6602354638,4.51176601693,1.23493124956,3.27683476737
 03/10  15:00:00,122.266704934,3.49037608596,1.25427726268,9.13797572875,48.2474882111,60.1281475517,2.18943945181,0.0,2.18943945181
 03/10  16:00:00,119.767763965,3.43818207382,1.17612118142,6.76938485299,48.2474882111,60.1281475517,2.18874225786,0.0,2.18874225786
 03/10  17:00:00,123.240201219,3.49539178449,1.3414453278,7.12939814031,48.2474882111,63.0180376616,3.27440545455,0.0,3.27440545455
 03/10  18:00:00,115.612700621,3.59366738002,0.762786693335,10.9271942339,37.5258241642,62.7947880557,2.14405273237,1.03997545584,1.10407727654
 03/10  19:00:00,100.168814177,3.42198534681,0.0,24.0467163315,26.8041601173,36.0181789539,11.9252983161,10.8214373904,1.10386092572
 03/10  20:00:00,112.20907575,3.42198534681,0.0,33.7211024469,26.8041601173,33.4493877451,19.4921953276,18.3885076897,1.10368763797
 03/10  21:00:00,105.755981258,3.42198534681,0.0,43.3505040249,16.0824960704,28.0885557216,28.486914979,26.2997574861,2.18715749297
 03/10  22:00:00,109.824893566,3.42198534681,0.0,48.7038119378,16.0824960704,26.8041601173,31.5779311839,31.5579311839,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030672055,0.0,1.1030672055
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302540845,0.0,1.10302540845
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103020928,0.0,1.103020928
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,41.1271811811,1.00331574792,0.0,6.54851325697,2.68041601173,16.0824960704,2.44905411142,1.34602736383,1.10302674759
 03/11  06:00:00,40.7065670299,0.802652598336,0.0,6.32856225542,2.68041601173,16.0824960704,1.09821720523,1.07821720523,0.02
 03/11  07:00:00,183.957445274,3.42198534681,11.0713783068,132.782148076,5.36083202345,21.4433280938,1.39958005317,0.296456059625,1.10312399354
 03/11  08:00:00,131.669572533,3.42198534681,0.0,96.2974045571,5.36083202345,26.5809105114,66.2217130176,65.1184314053,1.10328161233
 03/11  09:00:00,123.728066643,3.42198534681,0.0,62.1939363519,26.8041601173,31.2995447326,48.4912768302,48.4712768302,0.02
 03/11  10:00:00,108.621579704,3.42198534681,0.0,44.8397571054,26.8041601173,33.5472370403,38.1152581739,35.9276914472,2.18756672663
 03/11  11:00:00,99.6148959613,3.42198534681,0.0,36.796370066,26.8041601173,32.583940337,28.8485077486,27.7447424553,1.10376529331
 03/11  12:00:00,100.626171545,3.42198534681,0.0,35.5599533421,26.8041601173,34.8316326447,18.4841440864,17.3803023605,1.10384172593
 03/11  13:00:00,95.3196303268,3.43444635078,0.0296305497429,31.4957161746,26.8041601173,33.5472370403,7.03603982609,5.93224072275,1.10379910334
 03/11  14:00:00,90.7106635133,3.49957021296,1.1765346614,28.243512596,26.8041601173,30.9784458315,2.26960769235,0.0820999315108,2.18750776083
 03/11  15:00:00,68.3377580551,3.42575890644,2.33003100663,33.2005767219,8.04124803518,21.3317032909,1.10354114642,0.0,1.10354114642
 03/11  16:00:00,64.9354289282,3.42198534681,3.34736517414,30.0690825915,8.04124803518,20.0473076865,1.10337769575,0.0,1.10337769575
 03/11  17:00:00,68.120228905,3.42198534681,3.61659315516,32.6635556862,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/11  18:00:00,70.8580882562,3.42198534681,3.12589404555,43.6122632811,2.68041601173,18.0090894769,1.10328092869,0.0,1.10328092869
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311370287,0.0,1.10311370287
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312917739,0.0,1.10312917739
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311267442,0.0,1.10311267442
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297727267,0.0,1.10297727267
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029736262,0.0,1.1029736262
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310401243,0.0,1.10310401243
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297356175,0.0,1.10297356175
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297392994,0.0,1.10297392994
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311809776,0.0,1.10311809776
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321226619,0.0,1.10321226619
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297504203,0.0,1.10297504203
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297493166,0.0,1.10297493166
 03/12  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297478328,0.0,1.10297478328
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297498552,0.0,1.10297498552
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297480363,0.0,1.10297480363
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302344907,0.0,1.10302344907
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308860154,0.0,1.10308860154
 03/13  06:00:00,175.080302516,3.42198534681,12.3350093263,117.706707631,5.36083202345,21.4433280938,1.1031086421,0.0,1.1031086421
 03/13  07:00:00,152.009537439,3.42198534681,0.170592676972,89.7749002851,16.0824960704,32.6817896323,3.04246822626,1.93882072729,1.10364749897
 03/13  08:00:00,175.607683456,3.42198534681,0.64815890199,52.8782985155,48.2474882111,70.4033123869,2.36110888232,0.17222933576,2.18887954656
 03/13  09:00:00,159.013354701,3.42198534681,1.92077673851,43.3599233525,48.2474882111,62.0547409583,2.18926221946,0.0,2.18926221946
 03/13  10:00:00,151.962357943,3.42198534681,4.14856823817,36.0077285012,48.2474882111,60.1281475517,2.18959559616,0.0,2.18959559616
 03/13  11:00:00,151.135416491,3.42198534681,5.96011382497,31.4426480558,48.2474882111,62.0547409583,2.18992370699,0.0,2.18992370699
 03/13  12:00:00,152.873713389,3.42198534681,9.03536495029,30.6500423352,48.2474882111,61.5103924513,3.276760741,0.0,3.276760741
 03/13  13:00:00,143.167374713,3.42198534681,13.7024809172,14.1267446799,48.2474882111,63.6602354638,3.27681264752,0.0,3.27681264752
 03/13  14:00:00,137.960040614,3.42198534681,15.6471221094,10.5068573005,48.2474882111,60.1281475517,2.18931059365,0.0,2.18931059365
 03/13  15:00:00,137.244922963,3.42198534681,15.7461218847,9.69273987407,48.2474882111,60.1281475517,2.188602913,0.0,2.188602913
 03/13  16:00:00,139.865284769,3.42198534681,17.8178552352,7.3514782199,48.2474882111,63.0180376616,2.18995105495,0.0,2.18995105495
 03/13  17:00:00,126.717779706,3.47427511797,18.5692880212,4.3451642532,37.5258241642,62.7947880557,2.18858939437,0.0,2.18858939437
 03/13  18:00:00,90.7759753276,3.42198534681,17.0272076242,7.49600319132,26.8041601173,36.0181789539,1.10384423105,0.0,1.10384423105
 03/13  19:00:00,102.88306131,3.42198534681,15.2374636826,14.0922909905,26.8041601173,33.4493877451,1.10364570823,0.0,1.10364570823
 03/13  20:00:00,104.779608337,3.42198534681,12.1089345219,30.2651965819,16.0824960704,28.0885557216,1.10351806486,0.0,1.10351806486
 03/13  21:00:00,108.935581107,3.42198534681,9.62298937215,38.1915101061,16.0824960704,26.8041601173,1.10336832922,0.0,1.10336832922
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302452008,0.0,1.10302452008
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302148732,0.0,1.10302148732
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302392136,0.0,1.10302392136
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309200087,0.0,1.10309200087
 03/14  06:00:00,150.032276388,3.42198534681,14.0867132724,90.9069775573,5.36083202345,21.4433280938,1.10311202274,0.0,1.10311202274
 03/14  07:00:00,134.012347945,3.42198534681,0.0,71.9483034679,16.0824960704,32.6817896323,15.788910928,14.6852570823,1.10365384578
 03/14  08:00:00,156.756932615,3.42198534681,0.0,34.6757065763,48.2474882111,70.4033123869,11.4962978665,9.30740928405,2.18888858248
 03/14  09:00:00,136.708520325,3.42198534681,2.26369536607,20.7121703483,48.2474882111,62.0547409583,2.76876433089,0.579328564877,2.18943576601
 03/14  10:00:00,130.980686162,3.42198534681,8.19498595006,10.9796390083,48.2474882111,60.1281475517,2.18962609038,0.0,2.18962609038
 03/14  11:00:00,134.220327936,3.44707140642,13.1062179873,7.35636927869,48.2474882111,62.0547409583,2.19012616132,0.0,2.19012616132
 03/14  12:00:00,137.848124691,3.67831715004,17.8123699923,6.59111679204,48.2474882111,61.5103924513,3.27663708326,0.0,3.27663708326
 03/14  13:00:00,140.474337111,4.06773270359,21.0071122784,3.48332835959,48.2474882111,63.6602354638,3.27655727614,0.0,3.27655727614
 03/14  14:00:00,136.38372986,4.09382457161,22.434800658,1.47102877367,48.2474882111,60.1281475517,2.18928022227,0.0,2.18928022227
 03/14  15:00:00,135.137462592,3.87027490223,22.8671337384,0.0159780949406,48.2474882111,60.1281475517,2.18882698094,0.0,2.18882698094
 03/14  16:00:00,138.775811381,3.77960779839,23.7222376154,0.0,48.2474882111,63.0180376616,2.18990728339,0.0,2.18990728339
 03/14  17:00:00,126.793164269,3.65020909816,22.813902857,0.0,37.5258241642,62.7947880557,2.18854105347,0.0,2.18854105347
 03/14  18:00:00,87.976320465,3.42198534681,20.5501729884,1.17338296454,26.8041601173,36.0181789539,1.10386977528,0.0,1.10386977528
 03/14  19:00:00,95.8164279955,3.42198534681,19.495613789,2.76750756982,26.8041601173,33.4493877451,1.1036224151,0.0,1.1036224151
 03/14  20:00:00,87.3040992102,3.42198534681,17.0862156987,7.81240627857,16.0824960704,28.0885557216,1.10349721753,0.0,1.10349721753
 03/14  21:00:00,87.8931679396,3.42198534681,13.8804633799,12.8916229312,16.0824960704,26.8041601173,1.10334978781,0.0,1.10334978781
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302302445,0.0,1.10302302445
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302377014,0.0,1.10302377014
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302028723,0.0,1.10302028723
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316744195,0.0,1.10316744195
 03/15  06:00:00,92.3736831728,3.42198534681,18.3760963509,28.9590012637,5.36083202345,21.4433280938,1.10312732404,0.0,1.10312732404
 03/15  07:00:00,102.4594233,3.42198534681,13.1972192251,27.1981595982,16.0824960704,32.6817896323,1.10362489583,0.0,1.10362489583
 03/15  08:00:00,146.068897455,3.4761990689,15.3014275296,8.63203016402,48.2474882111,70.4033123869,2.18881352336,0.0,2.18881352336
 03/15  09:00:00,135.262569767,3.42198534681,17.5579892764,3.97192588082,48.2474882111,62.0547409583,2.18918193139,0.0,2.18918193139
 03/15  10:00:00,134.123614133,3.42198534681,19.9049562101,2.41259671915,48.2474882111,60.1281475517,2.18950307747,0.0,2.18950307747
 03/15  11:00:00,135.912234846,3.42354356652,21.0714487393,1.10657327635,48.2474882111,62.0547409583,2.19018347358,0.0,2.19018347358
 03/15  12:00:00,136.582776593,3.48018453887,21.8633937471,1.4728775509,48.2474882111,61.5103924513,3.27657590824,0.0,3.27657590824
 03/15  13:00:00,138.764666383,3.50102778096,23.0910590665,0.256415766168,48.2474882111,63.6602354638,3.27638941831,0.0,3.27638941831
 03/15  14:00:00,135.470566715,3.42608316447,23.6529344759,0.00747321797618,48.2474882111,60.1281475517,2.18916788855,0.0,2.18916788855
 03/15  15:00:00,136.295734729,3.43845280373,24.4732060688,0.0,48.2474882111,60.1281475517,2.18894842194,0.0,2.18894842194
 03/15  16:00:00,140.721199713,3.52778607366,25.9194476727,0.0,48.2474882111,63.0180376616,2.18978174985,0.0,2.18978174985
 03/15  17:00:00,130.279557336,3.6112499123,25.4093780939,0.92987701616,37.5258241642,62.7947880557,2.188614374,0.0,2.188614374
 03/15  18:00:00,93.5559192912,3.42198534681,23.0573245576,4.24583022157,26.8041601173,36.0181789539,1.10381321982,0.0,1.10381321982
 03/15  19:00:00,101.508350783,3.42198534681,21.1009821489,6.85406199704,26.8041601173,33.4493877451,1.10353993796,0.0,1.10353993796
 03/15  20:00:00,92.1985584007,3.42198534681,19.2945232556,10.4985579122,16.0824960704,28.0885557216,1.10359776603,0.0,1.10359776603
 03/15  21:00:00,93.0419450447,3.42198534681,19.0383339591,12.882529457,16.0824960704,26.8041601173,1.10319980584,0.0,1.10319980584
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302224481,0.0,1.10302224481
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302314194,0.0,1.10302314194
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301926036,0.0,1.10301926036
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313852094,0.0,1.10313852094
 03/16  06:00:00,100.327597864,3.42198534681,20.5097785174,34.7792337881,5.36083202345,21.4433280938,1.10310221473,0.0,1.10310221473
 03/16  07:00:00,101.254034028,3.42198534681,7.67066465111,31.5193248999,16.0824960704,32.6817896323,1.10370121394,0.0,1.10370121394
 03/16  08:00:00,147.021513411,3.47942102647,6.78796878383,18.0948829089,48.2474882111,70.4033123869,1.10433392977,0.0,1.10433392977
 03/16  09:00:00,134.369728964,3.42198534681,4.82969617009,15.8073781841,48.2474882111,62.0547409583,3.27369772245,0.0,3.27369772245
 03/16  10:00:00,131.053421951,3.42198534681,3.83810969477,15.409251053,48.2474882111,60.1281475517,2.18932743691,0.0,2.18932743691
 03/16  11:00:00,131.149551578,3.42198534681,2.64069791608,14.7761990517,48.2474882111,62.0547409583,2.19000472223,0.0,2.19000472223
 03/16  12:00:00,134.207628243,3.4494667846,2.57345635423,18.4183843474,48.2474882111,61.5103924513,3.27629504936,0.0,3.27629504936
 03/16  13:00:00,132.154190441,3.46592641957,2.92658366013,13.8455165926,48.2474882111,63.6602354638,3.27609481215,0.0,3.27609481215
 03/16  14:00:00,126.823095082,3.42198534681,3.04029392297,11.9767399557,48.2474882111,60.1281475517,2.18913292706,0.0,2.18913292706
 03/16  15:00:00,126.600487095,3.42198534681,2.51962386253,12.2748020284,48.2474882111,60.1281475517,2.18874775825,0.0,2.18874775825
 03/16  16:00:00,129.603235537,3.46897494113,2.25991068465,12.6003839443,48.2474882111,63.0180376616,2.18990935921,0.0,2.18990935921
 03/16  17:00:00,122.920141346,3.55282127829,2.53360600437,16.5046617494,37.5258241642,62.7947880557,2.18840891015,0.0,2.18840891015
 03/16  18:00:00,91.6378277401,3.42198534681,0.929035620571,24.4560276075,26.8041601173,36.0181789539,1.10371793033,0.0,1.10371793033
 03/16  19:00:00,103.125503326,3.42198534681,0.48655427841,29.0856424107,26.8041601173,33.4493877451,1.3882166601,0.284675002193,1.10354165791
 03/16  20:00:00,99.3466857338,3.42198534681,0.0782952179937,36.8629132828,16.0824960704,28.0885557216,4.58379570247,3.48015978478,1.10363591769
 03/16  21:00:00,102.099991966,3.42198534681,0.0,40.9789103374,16.0824960704,26.8041601173,9.50205248859,8.39889089834,1.10316159026
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312932,0.0,1.10302312932
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301838354,0.0,1.10301838354
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302178175,0.0,1.10302178175
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317398929,0.0,1.10317398929
 03/17  06:00:00,144.906200941,3.42198534681,13.3710460509,86.4965693315,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,126.26404395,3.42198534681,0.0,66.667332806,16.0824960704,32.6817896323,13.846762506,12.7433822427,1.10338026325
 03/17  08:00:00,163.187050453,3.42469858984,0.0,41.1031111708,48.2474882111,70.4033123869,9.13765953828,6.94925895123,2.18840058705
 03/17  09:00:00,148.205828854,3.42198534681,0.304431680352,34.1687425632,48.2474882111,62.0547409583,4.68311842546,2.49391763727,2.18920078819
 03/17  10:00:00,143.055845903,3.42198534681,0.39484469556,30.8549400036,48.2474882111,60.1281475517,4.76764075026,1.49353255203,3.27410819823
 03/17  11:00:00,142.729248277,3.42198534681,0.309018930535,28.6875747362,48.2474882111,62.0547409583,3.60836522983,1.41823799327,2.19012723656
 03/17  12:00:00,145.391692304,3.42198534681,0.320116843246,31.8832693571,48.2474882111,61.5103924513,4.33780279614,1.06191712436,3.27588567178
 03/17  13:00:00,140.594961407,3.42211808157,0.617370633377,24.639308923,48.2474882111,63.6602354638,3.49712405315,0.220639373929,3.27648467922
 03/17  14:00:00,136.37805263,3.42198534681,1.86937583694,22.7026155894,48.2474882111,60.1281475517,2.18885223674,0.0,2.18885223674
 03/17  15:00:00,136.036279458,3.42198534681,2.62421528746,21.6060029667,48.2474882111,60.1281475517,2.18871915942,0.0,2.18871915942
 03/17  16:00:00,138.728526103,3.42748337369,3.14357681917,20.8834999437,48.2474882111,63.0180376616,2.18998528824,0.0,2.18998528824
 03/17  17:00:00,131.288596305,3.50516546851,3.8996925575,23.5546859647,37.5258241642,62.7947880557,2.18820545814,0.0,2.18820545814
 03/17  18:00:00,98.5499735602,3.42198534681,3.00685683708,29.2903522111,26.8041601173,36.0181789539,1.10373599762,0.0,1.10373599762
 03/17  19:00:00,109.618286103,3.42198534681,3.26293690685,32.8020425591,26.8041601173,33.4493877451,1.1035263897,0.0,1.1035263897
 03/17  20:00:00,106.185906956,3.42198534681,3.25433575169,40.5260939717,16.0824960704,28.0885557216,1.10363294862,0.0,1.10363294862
 03/17  21:00:00,108.51470602,3.42198534681,3.0625730716,44.3310513199,16.0824960704,26.8041601173,1.10316605455,0.0,1.10316605455
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302152418,0.0,1.10302152418
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302207004,0.0,1.10302207004
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301809573,0.0,1.10301809573
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294570427,0.0,1.10294570427
 03/18  06:00:00,128.293637896,3.42198534681,16.7053787987,66.5496735393,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,113.028683806,3.42198534681,7.90029349773,62.3542223324,5.36083202345,26.5809105114,1.10329515425,0.0,1.10329515425
 03/18  08:00:00,117.126895512,3.42198534681,6.98469345436,48.6080717667,26.8041601173,31.2995447326,1.1034803602,0.0,1.1034803602
 03/18  09:00:00,109.346541428,3.42198534681,7.33703865026,38.2276801789,26.8041601173,33.5472370403,1.10384524429,0.0,1.10384524429
 03/18  10:00:00,107.432834546,3.42198534681,7.06642659349,37.5478820571,26.8041601173,32.583940337,1.1036196423,0.0,1.1036196423
 03/18  11:00:00,108.446881633,3.42198534681,7.36318333357,36.0174800961,26.8041601173,34.8316326447,2.18781783582,0.0,2.18781783582
 03/18  12:00:00,104.530106776,3.42198534681,7.86340009412,32.8848840836,26.8041601173,33.5472370403,1.10375836984,0.0,1.10375836984
 03/18  13:00:00,99.7451286763,3.42198534681,8.51960034195,30.0124969446,26.8041601173,30.9784458315,1.10369743031,0.0,1.10369743031
 03/18  14:00:00,78.4896924379,3.42198534681,9.91843849513,35.7678771758,8.04124803518,21.3317032909,1.10354478117,0.0,1.10354478117
 03/18  15:00:00,73.7017765473,3.42198534681,11.4296125155,30.7531828692,8.04124803518,20.0473076865,1.10339614426,0.0,1.10339614426
 03/18  16:00:00,67.9421267337,3.42198534681,11.761672415,24.340374255,8.04124803518,20.3684065876,1.10346909039,0.0,1.10346909039
 03/18  17:00:00,63.615233373,3.42198534681,11.4729553819,28.0223470615,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315038835,0.0,1.10315038835
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310343283,0.0,1.10310343283
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319486991,0.0,1.10319486991
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302138875,0.0,1.10302138875
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297256548,0.0,1.10297256548
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297270576,0.0,1.10297270576
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303773473,0.0,1.10303773473
 03/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029723649,0.0,1.1029723649
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029717975,0.0,1.1029717975
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306431614,0.0,1.10306431614
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306927732,0.0,1.10306927732
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297259034,0.0,1.10297259034
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297218385,0.0,1.10297218385
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310269194,0.0,1.10310269194
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297103561,0.0,1.10297103561
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301704697,0.0,1.10301704697
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302006974,0.0,1.10302006974
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317700126,0.0,1.10317700126
 03/20  06:00:00,174.302711762,3.42198534681,14.5493336556,114.714792548,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,153.994806801,3.42198534681,6.31974434834,88.0783513096,16.0824960704,32.6817896323,1.10365337147,0.0,1.10365337147
 03/20  08:00:00,181.077293144,3.42198534681,7.4095405411,51.5865265645,48.2474882111,70.4033123869,2.18864413264,0.0,2.18864413264
 03/20  09:00:00,165.218463905,3.42198534681,8.46801940584,43.0177898892,48.2474882111,62.0547409583,2.18919954251,0.0,2.18919954251
 03/20  10:00:00,158.803559833,3.42198534681,9.57256101633,37.4249376127,48.2474882111,60.1281475517,2.18931278385,0.0,2.18931278385
 03/20  11:00:00,157.674145172,3.42198534681,10.5746477234,33.3668428383,48.2474882111,62.0547409583,3.27519988544,0.0,3.27519988544
 03/20  12:00:00,161.516030342,3.42198534681,10.0358546438,38.2918695952,48.2474882111,61.5103924513,3.27692430161,0.0,3.27692430161
 03/20  13:00:00,150.919524749,3.42198534681,8.84970154607,26.7316740873,48.2474882111,63.6602354638,3.27635849564,0.0,3.27635849564
 03/20  14:00:00,144.311246336,3.42198534681,8.51819109919,23.9869940327,48.2474882111,60.1281475517,2.18898445403,0.0,2.18898445403
 03/20  15:00:00,142.214754998,3.42198534681,8.00592003279,22.402773762,48.2474882111,60.1281475517,2.18863013377,0.0,2.18863013377
 03/20  16:00:00,143.03949582,3.42198534681,7.27243363164,21.0711108747,48.2474882111,63.0180376616,2.18994972823,0.0,2.18994972823
 03/20  17:00:00,136.80928855,3.42472939905,6.7860468764,26.2694599603,37.5258241642,62.7947880557,1.10409922157,0.0,1.10409922157
 03/20  18:00:00,107.04666233,3.42198534681,5.74118266619,35.0527151514,26.8041601173,36.0181789539,2.18779107858,0.0,2.18779107858
 03/20  19:00:00,114.306282634,3.42198534681,4.6913166748,38.5289926556,26.8041601173,33.4493877451,1.10347937323,0.0,1.10347937323
 03/20  20:00:00,115.898431776,3.42198534681,4.08092194626,49.4120325968,16.0824960704,28.0885557216,1.10359027914,0.0,1.10359027914
 03/20  21:00:00,117.793504095,3.42198534681,3.47452069227,53.197901774,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311573169,0.0,1.10311573169
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301983864,0.0,1.10301983864
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302050279,0.0,1.10302050279
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301521472,0.0,1.10301521472
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,158.652633174,3.42198534681,12.8455086811,100.768538935,5.36083202345,21.4433280938,1.10315017224,0.0,1.10315017224
 03/21  07:00:00,144.089741881,3.42198534681,0.0,84.4930307378,16.0824960704,32.6817896323,12.595505417,11.4917889071,1.10371650984
 03/21  08:00:00,168.234815008,3.42198534681,0.0,46.1535889696,48.2474882111,70.4033123869,8.08129543681,5.89240058122,2.18889485558
 03/21  09:00:00,139.356013001,3.42198534681,0.342979831314,25.2803785592,48.2474882111,62.0547409583,3.29176876654,1.10272511713,2.18904364941
 03/21  10:00:00,129.77239017,3.42198534681,2.15276831807,15.8135606481,48.2474882111,60.1281475517,2.18931182474,0.0,2.18931182474
 03/21  11:00:00,128.303834705,3.42198534681,4.05758448275,10.5135956115,48.2474882111,62.0547409583,3.27511345404,0.0,3.27511345404
 03/21  12:00:00,132.445973761,3.44570273069,6.71292384521,12.5210264287,48.2474882111,61.5103924513,2.19152288346,0.0,2.19152288346
 03/21  13:00:00,133.089269951,3.64897197801,9.80398509265,7.72014911142,48.2474882111,63.6602354638,3.27681850645,0.0,3.27681850645
 03/21  14:00:00,128.649388942,3.71969418084,10.6910875602,5.85453134458,48.2474882111,60.1281475517,2.1893924985,0.0,2.1893924985
 03/21  15:00:00,123.861767452,3.54058747469,10.0518472786,1.88525684142,48.2474882111,60.1281475517,2.18865086397,0.0,2.18865086397
 03/21  16:00:00,127.912381085,3.45313913493,6.64096963897,6.54430634444,48.2474882111,63.0180376616,2.18939793335,0.0,2.18939793335
 03/21  17:00:00,121.429515562,3.5256817655,1.15337675013,16.421404732,37.5258241642,62.7947880557,5.35073275231,3.16198869125,2.18874406105
 03/21  18:00:00,94.6144938943,3.42198534681,0.0,28.3617293822,26.8041601173,36.0181789539,17.2648131698,16.1609500135,1.10386315636
 03/21  19:00:00,105.850091939,3.42198534681,0.0,34.764118636,26.8041601173,33.4493877451,20.7560339353,19.6524570738,1.10357686144
 03/21  20:00:00,106.742818788,3.42198534681,0.0,44.3373415552,16.0824960704,28.0885557216,25.7300821879,24.6264510836,1.10363110431
 03/21  21:00:00,112.283177194,3.42198534681,0.0,51.1620955651,16.0824960704,26.8041601173,29.9844823806,28.881154263,1.10332811766
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301576521,0.0,1.10301576521
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301831218,0.0,1.10301831218
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301978362,0.0,1.10301978362
 03/22  04:00:00,46.4553227801,1.00331574792,0.0766317351851,6.43919109737,2.68041601173,21.4433280938,0.473288011466,0.453288011466,0.02
 03/22  05:00:00,48.8278508589,0.802652598336,0.0228061178706,6.3857919313,5.36083202345,21.4433280938,1.3590166367,0.255789980638,1.10322665606
 03/22  06:00:00,195.136966927,3.42198534681,11.0579144674,139.040466901,5.36083202345,21.4433280938,1.28309503266,0.179989532818,1.10310549984
 03/22  07:00:00,164.327564999,3.42198534681,0.0,104.730853856,16.0824960704,32.6817896323,70.3543764644,69.2506787287,1.10369773562
