Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  08:00:00,185.866941215,3.42198534681,0.0,63.7857151761,48.2474882111,70.4033123869,64.6006825841,63.496368575,1.10431400908
 03/22  09:00:00,167.971335783,3.42198534681,0.0,54.2386811731,48.2474882111,62.0547409583,63.7196669986,60.4458085737,3.27385842486
 03/22  10:00:00,158.497641809,3.42198534681,0.0,46.6915806058,48.2474882111,60.1281475517,57.151984611,54.9627906938,2.1891939172
 03/22  11:00:00,155.912932341,3.42198534681,0.0,42.1802777312,48.2474882111,62.0547409583,49.5089667508,47.3187562648,2.19021048594
 03/22  12:00:00,156.968593476,3.42198534681,0.0,43.7802873729,48.2474882111,61.5103924513,45.868583644,42.5926456826,3.27593796142
 03/22  13:00:00,143.926359425,3.42198534681,0.0,28.588210309,48.2474882111,63.6602354638,37.6285697736,34.3521099868,3.2764597868
 03/22  14:00:00,134.806189102,3.42198534681,0.0,23.0001278981,48.2474882111,60.1281475517,30.8407781069,28.6519627086,2.1888153983
 03/22  15:00:00,128.300504871,3.42198534681,0.0,16.4944436676,48.2474882111,60.1281475517,24.6853240354,22.4966704984,2.18865353701
 03/22  16:00:00,126.608409286,3.43023557847,0.0,11.9042077409,48.2474882111,63.0180376616,17.8852861743,15.6954115961,2.1898745782
 03/22  17:00:00,119.118300989,3.51682604696,0.0,15.2724226283,37.5258241642,62.7947880557,15.7761627309,13.5880712564,2.18809147452
 03/22  18:00:00,91.2462645965,3.42198534681,0.0,24.9935000845,26.8041601173,36.0181789539,19.6402596581,18.5364315154,1.10382814262
 03/22  19:00:00,107.297199354,3.42198534681,0.0,36.2112260511,26.8041601173,33.4493877451,23.9066648337,22.8031937655,1.10347106822
 03/22  20:00:00,113.822535565,3.42198534681,0.0,51.4170583325,16.0824960704,28.0885557216,29.874945558,28.7713797205,1.1035658375
 03/22  21:00:00,119.471230668,3.42198534681,0.0,58.3501490393,16.0824960704,26.8041601173,33.9637236519,32.8605583326,1.1031653193
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301674128,0.0,1.10301674128
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301862091,0.0,1.10301862091
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,44.6206292095,0.802652598336,0.0699160785338,4.81187633295,2.68041601173,21.4433280938,1.501159902,0.398084813685,1.10307508831
 03/23  05:00:00,49.5820407688,1.00331574792,0.136300193365,6.82582461617,5.36083202345,21.4433280938,0.168758835381,0.148758835381,0.02
 03/23  06:00:00,191.196582952,3.42198534681,11.2099072282,134.948090165,5.36083202345,21.4433280938,1.10321614179,0.0,1.10321614179
 03/23  07:00:00,160.586794198,3.42198534681,0.0,100.990083055,16.0824960704,32.6817896323,51.0266825115,49.9230191858,1.10366332564
 03/23  08:00:00,177.543542994,3.42198534681,0.0,55.4623169548,48.2474882111,70.4033123869,44.8281556116,42.6392573864,2.18889822522
 03/23  09:00:00,153.067091168,3.42198534681,0.0,39.3344365575,48.2474882111,62.0547409583,34.0568476427,31.8676204232,2.18922721951
 03/23  10:00:00,139.244915453,3.42198534681,0.0,27.4388542496,48.2474882111,60.1281475517,21.3986135068,19.2091323866,2.18948112014
 03/23  11:00:00,133.815401702,3.42198534681,0.0,20.0827470914,48.2474882111,62.0547409583,13.0302463917,9.75542223024,3.27482416145
 03/23  12:00:00,137.459314464,3.42352727118,0.159967006282,24.1094994299,48.2474882111,61.5103924513,5.38981354616,2.11367496207,3.27613858409
 03/23  13:00:00,134.022878269,3.52480474959,2.23231503316,16.349594717,48.2474882111,63.6602354638,2.19080874341,0.0,2.19080874341
 03/23  14:00:00,130.274929194,3.59463559119,4.84440723498,13.4518105106,48.2474882111,60.1281475517,2.18948719115,0.0,2.18948719115
 03/23  15:00:00,124.999438018,3.54447166119,5.77493070155,7.29595979788,48.2474882111,60.1281475517,2.18873603428,0.0,2.18873603428
 03/23  16:00:00,126.062613569,3.4671296026,6.27937584029,5.04214215902,48.2474882111,63.0180376616,3.27422713088,0.0,3.27422713088
 03/23  17:00:00,117.436248366,3.54714370501,7.19642696592,6.36362538135,37.5258241642,62.7947880557,1.10399968075,0.0,1.10399968075
 03/23  18:00:00,82.5340695573,3.42198534681,5.94415749358,10.3371475516,26.8041601173,36.0181789539,1.10384100531,0.0,1.10384100531
 03/23  19:00:00,92.0488945032,3.42198534681,4.18681590054,16.7761052994,26.8041601173,33.4493877451,1.10363470982,0.0,1.10363470982
 03/23  20:00:00,96.8996997777,3.42198534681,2.50063573758,31.9935868072,16.0824960704,28.0885557216,1.10349636533,0.0,1.10349636533
 03/23  21:00:00,101.37529824,3.42198534681,1.02322385486,39.2309927568,16.0824960704,26.8041601173,1.2190047157,0.115662937418,1.10334177828
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301791455,0.0,1.10301791455
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301894952,0.0,1.10301894952
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301154655,0.0,1.10301154655
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314922593,0.0,1.10314922593
 03/24  06:00:00,159.769754744,3.42198534681,12.403635315,102.327533871,5.36083202345,21.4433280938,1.10310863839,0.0,1.10310863839
 03/24  07:00:00,135.981486484,3.42198534681,0.0,78.8521086737,16.0824960704,32.6817896323,26.442716753,25.3390145338,1.10370221927
 03/24  08:00:00,167.418907522,3.42198534681,0.0,45.3376814834,48.2474882111,70.4033123869,17.7495329238,16.6452194337,1.10431349012
 03/24  09:00:00,141.448604064,3.42198534681,0.404374197363,27.3115752566,48.2474882111,62.0547409583,6.97509632708,3.7012625412,3.27383378588
 03/24  10:00:00,130.379667083,3.42198534681,3.20181467828,15.3717912005,48.2474882111,60.1281475517,2.18915983707,0.0,2.18915983707
 03/24  11:00:00,128.421130799,3.42198534681,5.50703686996,9.18143931836,48.2474882111,62.0547409583,2.19015758212,0.0,2.19015758212
 03/24  12:00:00,131.190021954,3.42741462279,7.64333770477,10.3529488695,48.2474882111,61.5103924513,3.27583009846,0.0,3.27583009846
 03/24  13:00:00,131.629218529,3.47909321188,10.380288551,5.85367299758,48.2474882111,63.6602354638,3.27649666816,0.0,3.27649666816
 03/24  14:00:00,127.21320291,3.45705327815,11.4199371118,3.95213666302,48.2474882111,60.1281475517,2.18871802591,0.0,2.18871802591
 03/24  15:00:00,128.768840087,3.42198534681,11.4257005231,5.53707836061,48.2474882111,60.1281475517,2.18878935188,0.0,2.18878935188
 03/24  16:00:00,132.611619963,3.46183737405,11.7660586412,6.10975798111,48.2474882111,63.0180376616,2.18974151838,0.0,2.18974151838
 03/24  17:00:00,125.033729968,3.54311403255,12.054022412,9.10754120985,37.5258241642,62.7947880557,2.18795636722,0.0,2.18795636722
 03/24  18:00:00,87.6222150993,3.42198534681,10.557202443,10.8122481442,26.8041601173,36.0181789539,1.10376274312,0.0,1.10376274312
 03/24  19:00:00,96.4878143387,3.42198534681,7.58622550479,17.8156155306,26.8041601173,33.4493877451,1.10351323833,0.0,1.10351323833
 03/24  20:00:00,96.1793164955,3.42198534681,4.91754466594,28.8562945966,16.0824960704,28.0885557216,1.10362132492,0.0,1.10362132492
 03/24  21:00:00,99.0744752147,3.42198534681,3.63639382125,34.3169997649,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316950184,0.0,1.10316950184
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301339865,0.0,1.10301339865
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301579878,0.0,1.10301579878
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301762786,0.0,1.10301762786
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,139.955777744,3.42198534681,13.7869680675,81.1302241183,5.36083202345,21.4433280938,1.10316201679,0.0,1.10316201679
 03/25  07:00:00,109.746615945,3.42198534681,0.0,69.4397813023,5.36083202345,26.5809105114,5.94671617546,4.84341343348,1.10330274198
 03/25  08:00:00,112.893653121,3.42198534681,0.257512546172,51.1020102836,26.8041601173,31.2995447326,3.08531542543,1.98179538126,1.10352004416
 03/25  09:00:00,101.65281436,3.42198534681,1.0785056053,36.7924861565,26.8041601173,33.5472370403,1.17860636959,0.0748090998246,1.10379726977
 03/25  10:00:00,97.2546308589,3.42198534681,2.86652719044,31.5695777732,26.8041601173,32.583940337,1.10369266343,0.0,1.10369266343
 03/25  11:00:00,100.060310939,3.42198534681,4.12158756083,30.8725051756,26.8041601173,34.8316326447,1.10389381136,0.0,1.10389381136
 03/25  12:00:00,95.9683624016,3.42198534681,4.48269334113,27.703846462,26.8041601173,33.5472370403,2.18740492471,0.0,2.18740492471
 03/25  13:00:00,96.0876052484,3.42198534681,4.25292932009,30.6216445386,26.8041601173,30.9784458315,1.10373316402,0.0,1.10373316402
 03/25  14:00:00,83.3027045422,3.42198534681,3.02853492896,47.4707928463,8.04124803518,21.3317032909,1.10352853304,0.0,1.10352853304
 03/25  15:00:00,85.6820345272,3.42198534681,3.1393301604,51.0237232042,8.04124803518,20.0473076865,1.10335777809,0.0,1.10335777809
 03/25  16:00:00,86.4233986819,3.42198534681,2.53414260267,52.0491760155,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,84.6557808675,3.42198534681,1.24196940527,59.2938805326,2.68041601173,18.0090894769,1.10325399863,0.0,1.10325399863
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311785875,0.0,1.10311785875
 03/25  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031028674,0.0,1.1031028674
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303091727,0.0,1.10303091727
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301809965,0.0,1.10301809965
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296821747,0.0,1.10296821747
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304580997,0.0,1.10304580997
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296947472,0.0,1.10296947472
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296973821,0.0,1.10296973821
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306840736,0.0,1.10306840736
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031799418,0.0,1.1031799418
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297595917,0.0,1.10297595917
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296603132,0.0,1.10296603132
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029686674,0.0,1.1029686674
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,39.7585128539,0.802652598336,0.707484152452,4.67302392691,2.68041601173,16.0824960704,1.10303604302,0.0,1.10303604302
 03/26  23:00:00,41.8423560257,1.00331574792,0.835915152244,6.42777294937,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,40.9265942214,0.802652598336,0.464936978322,6.08365246852,2.68041601173,16.0824960704,1.10297115288,0.0,1.10297115288
 03/27  01:00:00,47.9016260999,1.00331574792,0.542604435098,7.41952171725,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,46.7814501597,0.802652598336,0.279230798852,6.76338256289,2.68041601173,21.4433280938,1.10301299088,0.0,1.10301299088
 03/27  03:00:00,48.9590135736,1.00331574792,0.330767316933,8.68874630907,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,47.6224315184,0.802652598336,0.144693866592,7.73890085386,2.68041601173,21.4433280938,1.18127089786,0.0781990588009,1.10307183906
 03/27  05:00:00,52.4453863322,1.00331574792,0.214789497999,9.6106808749,5.36083202345,21.4433280938,0.0955301452181,0.0755301452181,0.02
 03/27  06:00:00,225.847354966,3.42198534681,10.0661379236,170.742631484,5.36083202345,21.4433280938,1.10312062078,0.0,1.10312062078
 03/27  07:00:00,194.13797289,3.42198534681,0.0,137.00859508,16.0824960704,32.6817896323,35.7766626189,34.6729357348,1.10372688415
 03/27  08:00:00,213.820184836,3.42198534681,0.0,91.738958797,48.2474882111,70.4033123869,32.6008476697,30.4118826744,2.1889649953
 03/27  09:00:00,186.391673002,3.42198534681,0.0,72.6590183915,48.2474882111,62.0547409583,29.7037422919,27.5144962766,2.18924601528
 03/27  10:00:00,174.93382075,3.42198534681,0.0,63.1277595463,48.2474882111,60.1281475517,27.0787771153,24.8892990007,2.18947811457
 03/27  11:00:00,164.488903352,3.42198534681,0.0,50.7562487413,48.2474882111,62.0547409583,18.5070827633,16.3170261069,2.19005665647
 03/27  12:00:00,167.275435532,3.42198534681,0.0,54.0871294292,48.2474882111,61.5103924513,12.5311985546,9.2549958137,3.27620274093
 03/27  13:00:00,156.726280487,3.42198534681,0.0,41.3881313712,48.2474882111,63.6602354638,8.83379488337,5.55795409288,3.27584079049
 03/27  14:00:00,143.22268218,3.42198534681,0.0,31.4166209764,48.2474882111,60.1281475517,4.07905171561,1.89014073284,2.18891098277
 03/27  15:00:00,143.162685628,3.42198534681,0.0486630335115,31.3079613909,48.2474882111,60.1281475517,2.61306954322,0.424348791607,2.18872075162
 03/27  16:00:00,144.478694369,3.42198534681,0.512267913409,29.2704751416,48.2474882111,63.0180376616,2.18951468101,0.0,2.18951468101
 03/27  17:00:00,137.061155458,3.42198534681,0.750490554732,32.5596272421,37.5258241642,62.7947880557,2.1880902695,0.0,2.1880902695
 03/27  18:00:00,109.116120557,3.42198534681,0.521524054878,42.3418319904,26.8041601173,36.0181789539,1.1038200124,0.0,1.1038200124
 03/27  19:00:00,118.769360374,3.42198534681,0.220514993492,47.4628720776,26.8041601173,33.4493877451,1.73443075504,0.630971249717,1.10345950532
 03/27  20:00:00,123.358486864,3.42198534681,0.0,60.953009631,16.0824960704,28.0885557216,4.36171732164,3.2581690767,1.10354824494
 03/27  21:00:00,126.669143186,3.42198534681,0.0,65.5480615574,16.0824960704,26.8041601173,7.80914450488,6.70599064136,1.10315386353
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301669315,0.0,1.10301669315
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301191526,0.0,1.10301191526
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,43.459744539,0.601989448752,0.0990359558137,3.82253493477,2.68041601173,21.4433280938,1.30012820721,0.19711414151,1.1030140657
 03/28  05:00:00,48.4079869549,0.802652598336,0.0876903475486,5.90104379762,5.36083202345,21.4433280938,0.30815829192,0.28815829192,0.02
 03/28  06:00:00,200.54631376,3.42198534681,10.6686338909,144.839094311,5.36083202345,21.4433280938,1.11540240076,0.0123839731591,1.10301842761
 03/28  07:00:00,164.904720566,3.42198534681,0.0,107.775342756,16.0824960704,32.6817896323,53.7610914766,52.6574779294,1.10361354715
 03/28  08:00:00,179.295888107,3.42198534681,0.0,57.2146620679,48.2474882111,70.4033123869,42.4123285557,40.2235930356,2.18873552005
 03/28  09:00:00,153.441925939,3.42198534681,0.0,39.7092713286,48.2474882111,62.0547409583,23.8598762716,21.6706821681,2.18919410346
 03/28  10:00:00,139.611563131,3.42198534681,0.0209000254809,27.7846019016,48.2474882111,60.1281475517,8.98684842997,6.79760738345,2.18924104652
 03/28  11:00:00,133.935942128,3.42198534681,1.35588129991,18.8474062179,48.2474882111,62.0547409583,2.36282610957,0.17276231067,2.1900637989
 03/28  12:00:00,137.811667632,3.42198534681,3.2392752728,21.3840862563,48.2474882111,61.5103924513,3.27664245777,0.0,3.27664245777
 03/28  13:00:00,134.179415424,3.49540854447,5.33754279389,13.4303003168,48.2474882111,63.6602354638,3.27637465839,0.0,3.27637465839
 03/28  14:00:00,128.704093339,3.53438099184,7.93971722868,8.84591926137,48.2474882111,60.1281475517,2.18907477374,0.0,2.18907477374
 03/28  15:00:00,125.578661368,3.42911988285,8.33594401531,5.42952161292,48.2474882111,60.1281475517,2.18877881871,0.0,2.18877881871
 03/28  16:00:00,128.831443789,3.43113062901,8.26112409324,5.86522310037,48.2474882111,63.0180376616,2.18983366263,0.0,2.18983366263
 03/28  17:00:00,118.946170483,3.51269642622,8.62345363935,6.48096810305,37.5258241642,62.7947880557,2.18829394217,0.0,2.18829394217
 03/28  18:00:00,82.5276985023,3.42198534681,7.81224635017,8.46268764009,26.8041601173,36.0181789539,1.10379939356,0.0,1.10379939356
 03/28  19:00:00,91.7242168238,3.42198534681,7.30456815071,15.8010087031,26.8041601173,33.4493877451,1.1034727193,0.0,1.1034727193
 03/28  20:00:00,96.928552026,3.42198534681,6.36875706337,28.1543177297,16.0824960704,28.0885557216,1.10354678046,0.0,1.10354678046
 03/28  21:00:00,103.623547016,3.42198534681,4.14213156499,38.3603338222,16.0824960704,26.8041601173,1.10314224459,0.0,1.10314224459
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301197294,0.0,1.10301197294
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305522549,0.0,1.10305522549
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301488066,0.0,1.10301488066
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313784835,0.0,1.10313784835
 03/29  06:00:00,133.480233077,3.42198534681,14.0492680352,74.3923794835,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,117.441313428,3.42198534681,3.19998450723,57.1119511102,16.0824960704,32.6817896323,1.1035615096,0.0,1.1035615096
 03/29  08:00:00,148.763156578,3.42690298104,5.37828532189,21.2987275833,48.2474882111,70.4033123869,2.18891417123,0.0,2.18891417123
 03/29  09:00:00,135.051248265,3.42198802282,9.38304498757,11.9355459908,48.2474882111,62.0547409583,2.18930026731,0.0,2.18930026731
 03/29  10:00:00,131.858586395,3.42198534681,13.5669119949,6.48561319645,48.2474882111,60.1281475517,2.18915421366,0.0,2.18915421366
 03/29  11:00:00,133.70125003,3.42198534681,15.9817515765,3.98684384312,48.2474882111,62.0547409583,3.27475231309,0.0,3.27475231309
 03/29  12:00:00,134.991325489,3.46088481229,18.5369966006,3.22712331994,48.2474882111,61.5103924513,3.27594857107,0.0,3.27594857107
 03/29  13:00:00,138.789835095,3.74660992355,22.1224780645,1.00458333846,48.2474882111,63.6602354638,2.19101323014,0.0,2.19101323014
 03/29  14:00:00,135.6406848,3.57902901384,23.4464546199,0.231125309659,48.2474882111,60.1281475517,2.18928128732,0.0,2.18928128732
 03/29  15:00:00,138.09470959,3.69857877571,26.0120549573,0.0,48.2474882111,60.1281475517,2.18875293333,0.0,2.18875293333
 03/29  16:00:00,140.720829238,3.66582069076,25.7810425807,0.0,48.2474882111,63.0180376616,2.18969769245,0.0,2.18969769245
 03/29  17:00:00,128.713649683,3.62900243071,24.7555949384,0.0,37.5258241642,62.7947880557,2.18847794613,0.0,2.18847794613
 03/29  18:00:00,89.1369609447,3.42198534681,22.7584104702,0.12578596241,26.8041601173,36.0181789539,1.10383475541,0.0,1.10383475541
 03/29  19:00:00,92.7625290674,3.42198534681,22.2219386271,1.9219504703,26.8041601173,33.4493877451,1.10345949964,0.0,1.10345949964
 03/29  20:00:00,90.4952161141,3.42198534681,21.9657443365,6.12399454467,16.0824960704,28.0885557216,1.1036191448,0.0,1.1036191448
 03/29  21:00:00,89.3982614566,3.42198534681,19.801186693,8.47599313508,16.0824960704,26.8041601173,1.10314743733,0.0,1.10314743733
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301494498,0.0,1.10301494498
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301502816,0.0,1.10301502816
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301501653,0.0,1.10301501653
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313748409,0.0,1.10313748409
 03/30  06:00:00,99.4377653569,3.42198534681,17.2325371112,37.1666426875,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,91.5326664535,3.42198534681,2.69438950934,34.1762324672,16.0824960704,32.6817896323,1.10363112077,0.0,1.10363112077
 03/30  08:00:00,138.37568093,3.48238847986,3.99842360731,12.2356281503,48.2474882111,70.4033123869,2.18866622469,0.0,2.18866622469
 03/30  09:00:00,126.226296016,3.42227370853,5.5014598838,6.99189316022,48.2474882111,62.0547409583,2.188989475,0.0,2.188989475
 03/30  10:00:00,125.133404877,3.43749878249,8.40218783503,4.90964240251,48.2474882111,60.1281475517,2.18902336453,0.0,2.18902336453
 03/30  11:00:00,127.875106745,3.45701609364,10.5560602815,3.5513611063,48.2474882111,62.0547409583,3.27495234421,0.0,3.27495234421
 03/30  12:00:00,130.321606634,3.72036000548,13.952009672,2.88291620033,48.2474882111,61.5103924513,3.27612145705,0.0,3.27612145705
 03/30  13:00:00,132.973840162,3.82579712735,16.5439766891,0.687902576661,48.2474882111,63.6602354638,2.19073312108,0.0,2.19073312108
 03/30  14:00:00,129.21430287,3.7374093026,17.0878521418,0.00496556874218,48.2474882111,60.1281475517,2.18937905025,0.0,2.18937905025
 03/30  15:00:00,128.561770308,3.57687714764,16.6008173036,0.0,48.2474882111,60.1281475517,2.18859340195,0.0,2.18859340195
 03/30  16:00:00,131.117691288,3.56867941554,16.2750459061,0.0,48.2474882111,63.0180376616,2.18978309415,0.0,2.18978309415
 03/30  17:00:00,120.394854709,3.63774111082,16.1537806695,0.274280614825,37.5258241642,62.7947880557,2.18855536367,0.0,2.18855536367
 03/30  18:00:00,84.1527246239,3.42198534681,13.9193417329,3.98061837895,26.8041601173,36.0181789539,1.10376510249,0.0,1.10376510249
 03/30  19:00:00,88.6710062093,3.42198534681,12.8004235701,7.25194266928,26.8041601173,33.4493877451,1.10348767734,0.0,1.10348767734
 03/30  20:00:00,85.4045446705,3.42198534681,11.2567235268,11.7423439108,16.0824960704,28.0885557216,1.10352491714,0.0,1.10352491714
 03/30  21:00:00,85.5721626992,3.42198534681,9.41725307292,15.0338279977,16.0824960704,26.8041601173,1.10316141266,0.0,1.10316141266
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300968487,0.0,1.10300968487
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301105911,0.0,1.10301105911
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301249255,0.0,1.10301249255
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315004472,0.0,1.10315004472
 03/31  06:00:00,114.41469326,3.42198534681,15.1048082603,54.2712994412,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,101.895492495,3.42198534681,0.36616504585,46.8672829718,16.0824960704,32.6817896323,4.24608771489,3.14243505901,1.10365265588
 03/31  08:00:00,151.915802215,3.45935815136,2.01586572228,27.7813376488,48.2474882111,70.4033123869,2.43379697338,0.245231680687,2.18856529269
 03/31  09:00:00,139.579095042,3.42198534681,4.36991160544,21.4765288262,48.2474882111,62.0547409583,2.18884300519,0.0,2.18884300519
 03/31  10:00:00,134.997598695,3.42198534681,6.10180014788,17.0897373437,48.2474882111,60.1281475517,2.1890531134,0.0,2.1890531134
 03/31  11:00:00,135.472764062,3.42198534681,6.90772155238,14.8323878996,48.2474882111,62.0547409583,3.27497815044,0.0,3.27497815044
 03/31  12:00:00,137.265323297,3.44191652622,7.64314856677,16.4139374479,48.2474882111,61.5103924513,3.27612453115,0.0,3.27612453115
 03/31  13:00:00,135.078402822,3.4618364191,7.48797280656,12.2124298273,48.2474882111,63.6602354638,2.19072534869,0.0,2.19072534869
 03/31  14:00:00,131.664069184,3.42198534681,6.86779388974,12.990214091,48.2474882111,60.1281475517,2.18936634475,0.0,2.18936634475
 03/31  15:00:00,134.963624911,3.42198534681,6.62589527796,16.5316684291,48.2474882111,60.1281475517,2.18857547028,0.0,2.18857547028
 03/31  16:00:00,139.278312336,3.4553921946,6.87222474966,17.6767294246,48.2474882111,63.0180376616,2.18975366176,0.0,2.18975366176
 03/31  17:00:00,129.244010295,3.5375234809,7.18174982527,18.195684675,37.5258241642,62.7947880557,2.18852236502,0.0,2.18852236502
 03/31  18:00:00,95.8025024286,3.42198534681,5.28467280032,24.2650651162,26.8041601173,36.0181789539,1.10375099804,0.0,1.10375099804
 03/31  19:00:00,100.580802074,3.42198534681,4.69184887172,27.270313232,26.8041601173,33.4493877451,1.10347264148,0.0,1.10347264148
 03/31  20:00:00,99.5354928709,3.42198534681,3.94757279479,33.1824428432,16.0824960704,28.0885557216,1.10350761606,0.0,1.10350761606
 03/31  21:00:00,101.082337518,3.42198534681,2.52353660088,37.4377192883,16.0824960704,26.8041601173,1.10315209149,0.0,1.10315209149
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301442319,0.0,1.10301442319
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301369128,0.0,1.10301369128
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030075458,0.0,1.1030075458
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313826721,0.0,1.10313826721
 04/01  06:00:00,143.705735344,3.42198534681,13.5042370562,85.1629127301,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,106.358235931,3.42198534681,0.0,68.5187346221,5.36083202345,26.5809105114,7.27677257742,6.17351959421,1.1032529832
 04/01  08:00:00,104.219404495,3.42198534681,0.745459761747,41.9398144425,26.8041601173,31.2995447326,2.29150061074,1.18799784123,1.10350276951
 04/01  09:00:00,98.4359373368,3.42198534681,1.9153758507,32.7387388876,26.8041601173,33.5472370403,1.10369040632,0.0,1.10369040632
 04/01  10:00:00,91.8363116639,3.42198534681,3.27606096445,25.7417248042,26.8041601173,32.583940337,1.1036131619,0.0,1.1036131619
 04/01  11:00:00,97.0072854318,3.42198534681,3.78134424416,28.1597229847,26.8041601173,34.8316326447,2.18771286617,0.0,2.18771286617
 04/01  12:00:00,96.7958949471,3.42198534681,4.33244944049,28.681622908,26.8041601173,33.5472370403,1.10368249314,0.0,1.10368249314
 04/01  13:00:00,93.8602617518,3.42198534681,6.03341336781,26.6138169942,26.8041601173,30.9784458315,1.10360585919,0.0,1.10360585919
 04/01  14:00:00,77.5838415297,3.42198534681,6.37016851325,38.4102962495,8.04124803518,21.3317032909,1.10344991282,0.0,1.10344991282
 04/01  15:00:00,78.1417464542,3.42198534681,5.69608561795,40.9266796737,8.04124803518,20.0473076865,1.10337852569,0.0,1.10337852569
 04/01  16:00:00,71.4075715436,3.42198534681,5.4215449019,34.145946578,8.04124803518,20.3684065876,1.10343919196,0.0,1.10343919196
 04/01  17:00:00,65.0867299231,3.42198534681,5.7665992294,35.200199764,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310873509,0.0,1.10310873509
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311468515,0.0,1.10311468515
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318035336,0.0,1.10318035336
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301298817,0.0,1.10301298817
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296358959,0.0,1.10296358959
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296626772,0.0,1.10296626772
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029661865,0.0,1.1029661865
 04/02  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300517342,0.0,1.10300517342
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309182469,0.0,1.10309182469
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320710819,0.0,1.10320710819
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302864161,0.0,1.10302864161
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296292726,0.0,1.10296292726
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300078452,0.0,1.10300078452
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030919846,0.0,1.1030919846
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296291973,0.0,1.10296291973
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103011915,0.0,1.103011915
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301227494,0.0,1.10301227494
 04/03  05:00:00,45.7791587499,0.601989448752,0.182344509858,3.37822457987,5.36083202345,21.4433280938,0.124218111576,0.104218111576,0.02
 04/03  06:00:00,193.57182825,3.42198534681,11.1566296089,137.376613082,5.36083202345,21.4433280938,1.10313788713,0.0,1.10313788713
 04/03  07:00:00,153.847583007,3.42198534681,0.0,99.18553853,16.0824960704,32.6817896323,38.075866286,36.972158186,1.10370809995
 04/03  08:00:00,170.94781236,3.42198534681,0.0,48.8665863207,48.2474882111,70.4033123869,24.6349424043,22.4460821544,2.18886024989
 04/03  09:00:00,147.965976184,3.42198534681,0.221546274602,34.0117752995,48.2474882111,62.0547409583,6.98181184272,4.79273293079,2.18907891193
 04/03  10:00:00,138.439562064,3.42198534681,2.5097645497,24.123736311,48.2474882111,60.1281475517,2.1892497713,0.0,2.1892497713
 04/03  11:00:00,135.263677138,3.42198534681,6.19215197448,15.3388705532,48.2474882111,62.0547409583,2.18976446407,0.0,2.18976446407
 04/03  12:00:00,138.92172749,3.42198534681,9.67241711955,16.0610042672,48.2474882111,61.5103924513,3.27593461508,0.0,3.27593461508
 04/03  13:00:00,138.087152694,3.42198534681,12.7073064982,10.0416970803,48.2474882111,63.6602354638,3.27627085713,0.0,3.27627085713
 04/03  14:00:00,132.620854872,3.42198534681,14.6076518191,6.20714184878,48.2474882111,60.1281475517,2.1888655501,0.0,2.1888655501
 04/03  15:00:00,129.936447423,3.42198534681,16.5580342343,1.57235198499,48.2474882111,60.1281475517,1.10425823479,0.0,1.10425823479
 04/03  16:00:00,135.031099827,3.42869750395,18.3142516951,2.01418466068,48.2474882111,63.0180376616,3.2742911744,0.0,3.2742911744
 04/03  17:00:00,127.661895847,3.51223577537,19.0676927958,4.7529149619,37.5258241642,62.7947880557,1.10392570712,0.0,1.10392570712
 04/03  18:00:00,92.5011006507,3.42198534681,17.2125703734,9.03576576524,26.8041601173,36.0181789539,2.18753982887,0.0,2.18753982887
 04/03  19:00:00,95.8894418703,3.42198534681,15.4638084876,11.8069934127,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/03  20:00:00,98.0026180031,3.42198534681,12.8551300579,22.7420107123,16.0824960704,28.0885557216,1.10354673572,0.0,1.10354673572
 04/03  21:00:00,101.166208874,3.42198534681,9.59255398956,30.4525732558,16.0824960704,26.8041601173,1.10337252223,0.0,1.10337252223
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301069024,0.0,1.10301069024
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301123742,0.0,1.10301123742
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301106004,0.0,1.10301106004
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314644386,0.0,1.10314644386
 04/04  06:00:00,135.268517998,3.42198534681,13.8791516623,76.3507807773,5.36083202345,21.4433280938,1.10310205649,0.0,1.10310205649
 04/04  07:00:00,115.737280343,3.42198534681,0.304167799459,60.7710680671,16.0824960704,32.6817896323,3.12767610267,2.02400899803,1.10366710464
 04/04  08:00:00,154.740417047,3.42400445421,2.20719471883,30.4499771815,48.2474882111,70.4033123869,1.10451306902,0.0,1.10451306902
 04/04  09:00:00,140.455058508,3.42198534681,7.0980382093,19.6243656884,48.2474882111,62.0547409583,2.18912588015,0.0,2.18912588015
 04/04  10:00:00,135.340386861,3.42198534681,13.0052660448,10.5290596128,48.2474882111,60.1281475517,2.1893197408,0.0,2.1893197408
 04/04  11:00:00,137.744738374,3.42198534681,17.5348005341,6.47728323001,48.2474882111,62.0547409583,3.27494754292,0.0,3.27494754292
 04/04  12:00:00,138.21367968,3.42793584568,19.900954814,5.11846826393,48.2474882111,61.5103924513,3.27634831206,0.0,3.27634831206
 04/04  13:00:00,139.11467665,3.45630721269,21.7202635235,2.02194214511,48.2474882111,63.6602354638,2.19043982775,0.0,2.19043982775
 04/04  14:00:00,135.007699139,3.42198534681,22.4250412756,0.776596659415,48.2474882111,60.1281475517,2.18945712205,0.0,2.18945712205
 04/04  15:00:00,134.837834732,3.42198534681,22.6272148596,0.404558669111,48.2474882111,60.1281475517,2.18863701973,0.0,2.18863701973
 04/04  16:00:00,137.725372913,3.47495239303,22.6754656427,0.300988910893,48.2474882111,63.0180376616,2.18925561448,0.0,2.18925561448
 04/04  17:00:00,128.003312292,3.56243573679,22.3446651674,1.76715907388,37.5258241642,62.7947880557,2.18852239136,0.0,2.18852239136
 04/04  18:00:00,92.9598134914,3.42198534681,20.8914307185,5.81561826082,26.8041601173,36.0181789539,1.10374492777,0.0,1.10374492777
 04/04  19:00:00,96.5849416021,3.42198534681,20.1275913942,7.83871023795,26.8041601173,33.4493877451,1.10346361402,0.0,1.10346361402
 04/04  20:00:00,91.4704454398,3.42198534681,18.0015911875,11.0633770194,16.0824960704,28.0885557216,1.10361242327,0.0,1.10361242327
 04/04  21:00:00,91.7803441178,3.42198534681,17.2474490393,13.41181345,16.0824960704,26.8041601173,1.1031412516,0.0,1.1031412516
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301031957,0.0,1.10301031957
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030101448,0.0,1.1030101448
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301045169,0.0,1.10301045169
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315391549,0.0,1.10315391549
 04/05  06:00:00,95.7866555098,3.42198534681,18.0312696627,32.7168002889,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,96.5795893794,3.42198534681,11.9375255239,32.447352712,16.0824960704,32.6817896323,1.1035852618,0.0,1.1035852618
 04/05  08:00:00,151.982447438,3.46185833945,13.3978722545,16.4634761516,48.2474882111,70.4033123869,2.18888749102,0.0,2.18888749102
 04/05  09:00:00,139.375940509,3.42198534681,14.6045642862,11.0387216126,48.2474882111,62.0547409583,2.1892076677,0.0,2.1892076677
 04/05  10:00:00,136.325948376,3.42198534681,15.9054863387,8.61440083372,48.2474882111,60.1281475517,2.18935604441,0.0,2.18935604441
 04/05  11:00:00,137.323934337,3.42198534681,16.5085111801,7.0827685465,48.2474882111,62.0547409583,3.27442869747,0.0,3.27442869747
 04/05  12:00:00,138.213537581,3.45039321994,17.3904617506,7.60636185405,48.2474882111,61.5103924513,2.19118466039,0.0,2.19118466039
 04/05  13:00:00,139.243086601,3.46969730757,18.3919772078,5.46524831661,48.2474882111,63.6602354638,3.27607732266,0.0,3.27607732266
 04/05  14:00:00,134.005245923,3.42198534681,20.4595919161,1.73959280319,48.2474882111,60.1281475517,2.18911752563,0.0,2.18911752563
 04/05  15:00:00,134.699732751,3.42198534681,22.8832777917,0.010393755658,48.2474882111,60.1281475517,2.18851331226,0.0,2.18851331226
 04/05  16:00:00,137.872033617,3.50711464634,23.0909530039,0.0,48.2474882111,63.0180376616,2.18946497779,0.0,2.18946497779
 04/05  17:00:00,126.545820425,3.59798910327,22.4205766984,0.198202308884,37.5258241642,62.7947880557,2.18800619665,0.0,2.18800619665
 04/05  18:00:00,90.1845856874,3.42198534681,20.5658714471,3.36594972816,26.8041601173,36.0181789539,1.10376239551,0.0,1.10376239551
 04/05  19:00:00,94.0778980891,3.42198534681,18.8166422776,6.64261584153,26.8041601173,33.4493877451,1.10350016626,0.0,1.10350016626
 04/05  20:00:00,90.2924628889,3.42198534681,16.8579414024,11.0290442536,16.0824960704,28.0885557216,1.10358993888,0.0,1.10358993888
 04/05  21:00:00,90.8918410633,3.42198534681,14.4148146258,15.355944809,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103117863,0.0,1.103117863
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301044755,0.0,1.10301044755
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300997858,0.0,1.10300997858
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301011266,0.0,1.10301011266
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,109.230968081,3.42198534681,16.5820180017,47.6103645213,5.36083202345,21.4433280938,1.10310902117,0.0,1.10310902117
 04/06  07:00:00,96.5604052545,3.42198534681,4.55473613829,39.8109579726,16.0824960704,32.6817896323,1.10361239961,0.0,1.10361239961
 04/06  08:00:00,148.383877813,3.46257653853,9.47565179242,16.7864087902,48.2474882111,70.4033123869,2.18891902626,0.0,2.18891902626
 04/06  09:00:00,135.38219324,3.42198534681,14.0598000585,7.58973857129,48.2474882111,62.0547409583,2.18910886608,0.0,2.18910886608
 04/06  10:00:00,133.744180675,3.42198534681,18.0659857712,3.87213370061,48.2474882111,60.1281475517,2.18925386063,0.0,2.18925386063
 04/06  11:00:00,137.446997958,3.42198534681,21.4223287783,2.29201456893,48.2474882111,62.0547409583,2.18973658478,0.0,2.18973658478
 04/06  12:00:00,138.614456645,3.46775817805,23.4397711721,1.94060653805,48.2474882111,61.5103924513,3.27595478109,0.0,3.27595478109
 04/06  13:00:00,140.445534021,3.49351396867,24.5760942824,0.459762000634,48.2474882111,63.6602354638,3.27610487856,0.0,3.27610487856
 04/06  14:00:00,138.382774471,3.59383287606,26.3932077051,0.0116580324927,48.2474882111,60.1281475517,2.18874431881,0.0,2.18874431881
 04/06  15:00:00,139.755414335,3.61690121314,27.7544372651,0.0,48.2474882111,60.1281475517,1.10419009423,0.0,1.10419009423
 04/06  16:00:00,144.113877875,3.72760415912,29.1123077486,0.0,48.2474882111,63.0180376616,3.27435908841,0.0,3.27435908841
 04/06  17:00:00,133.995490458,3.99961088839,29.6668272554,0.0,37.5258241642,62.7947880557,1.10401564917,0.0,1.10401564917
 04/06  18:00:00,93.8175685882,3.64605885702,27.1218197007,0.218910865153,26.8041601173,36.0181789539,1.10374485666,0.0,1.10374485666
 04/06  19:00:00,93.9373324725,3.42583229939,24.3287167418,0.986128808103,26.8041601173,33.4493877451,1.103579445,0.0,1.103579445
 04/06  20:00:00,87.0320096896,3.42198534681,21.4709349017,3.15559755502,16.0824960704,28.0885557216,1.10356207548,0.0,1.10356207548
 04/06  21:00:00,85.6065739602,3.42198534681,18.2517639129,6.23372841869,16.0824960704,26.8041601173,1.10319207565,0.0,1.10319207565
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301034278,0.0,1.10301034278
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300971643,0.0,1.10300971643
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967939,0.0,1.10300967939
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031391178,0.0,1.1031391178
 04/07  06:00:00,86.2257391789,3.43167075811,18.9940066433,22.1834615661,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,85.2443168978,3.42198534681,12.7182636678,20.3313420864,16.0824960704,32.6817896323,1.10354617616,0.0,1.10354617616
 04/07  08:00:00,142.239908294,3.51466522673,15.513438074,4.55256430075,48.2474882111,70.4033123869,2.18810077766,0.0,2.18810077766
 04/07  09:00:00,136.173926796,3.42198534681,19.9820891413,2.45918304393,48.2474882111,62.0547409583,2.18881442214,0.0,2.18881442214
 04/07  10:00:00,137.110343323,3.42424441004,24.6000866854,0.701936370749,48.2474882111,60.1281475517,2.18896150178,0.0,2.18896150178
 04/07  11:00:00,142.879802353,3.57388745219,28.9952456369,0.0,48.2474882111,62.0547409583,3.27469908882,0.0,3.27469908882
 04/07  12:00:00,146.558937503,3.89703579124,32.8955809556,0.0,48.2474882111,61.5103924513,2.19047976836,0.0,2.19047976836
 04/07  13:00:00,150.692227121,3.99422283073,34.781840521,0.0,48.2474882111,63.6602354638,3.27627050246,0.0,3.27627050246
 04/07  14:00:00,149.219266709,4.06857442316,36.7666164287,0.0,48.2474882111,60.1281475517,2.18897776989,0.0,2.18897776989
 04/07  15:00:00,149.244087007,4.01201937514,36.847991775,0.0,48.2474882111,60.1281475517,2.18861205146,0.0,2.18861205146
 04/07  16:00:00,152.777267328,4.14091421893,37.3623871428,0.0,48.2474882111,63.0180376616,2.18954839879,0.0,2.18954839879
 04/07  17:00:00,140.018678361,3.99762332596,35.6920027208,0.0,37.5258241642,62.7947880557,2.18807032848,0.0,2.18807032848
 04/07  18:00:00,98.1118449107,3.4427529992,31.8383127463,0.0,26.8041601173,36.0181789539,1.10378776427,0.0,1.10378776427
 04/07  19:00:00,98.1750970356,3.42198534681,29.5181248166,0.0383322490939,26.8041601173,33.4493877451,1.10342460582,0.0,1.10342460582
 04/07  20:00:00,91.2317823041,3.42198534681,27.3527240018,1.47358106934,16.0824960704,28.0885557216,1.10360734152,0.0,1.10360734152
 04/07  21:00:00,89.7353634029,3.42198534681,25.7478124725,2.86646930188,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315791698,0.0,1.10315791698
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300947839,0.0,1.10300947839
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300873675,0.0,1.10300873675
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300875553,0.0,1.10300875553
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,76.7288207613,3.50616949983,23.8597039758,7.7463470743,5.36083202345,21.4433280938,1.10311023884,0.0,1.10311023884
 04/08  07:00:00,65.5930694954,3.42198534681,19.8948698807,10.3260316389,5.36083202345,26.5809105114,1.10329331919,0.0,1.10329331919
