Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/08  08:00:00,89.9580166227,3.42198534681,21.1684068502,7.25547948163,26.8041601173,31.2995447326,1.10341216983,0.0,1.10341216983
 04/08  09:00:00,91.9182112933,3.42198534681,23.035539161,5.10084953374,26.8041601173,33.5472370403,1.10378952731,0.0,1.10378952731
 04/08  10:00:00,90.4830225161,3.42198534681,25.5244734349,2.140023186,26.8041601173,32.583940337,1.10365549314,0.0,1.10365549314
 04/08  11:00:00,94.2157779111,3.42198534681,28.2482131302,0.901346577918,26.8041601173,34.8316326447,1.10385122126,0.0,1.10385122126
 04/08  12:00:00,94.966826553,3.42198534681,30.6569989994,0.528004955116,26.8041601173,33.5472370403,1.10374002823,0.0,1.10374002823
 04/08  13:00:00,92.942065482,3.42198534681,31.3178088253,0.41122526694,26.8041601173,30.9784458315,1.10366512684,0.0,1.10366512684
 04/08  14:00:00,63.7496950015,3.42198534681,29.7331260174,1.21319221713,8.04124803518,21.3317032909,1.10355877134,0.0,1.10355877134
 04/08  15:00:00,63.2551035581,3.42198534681,30.2549408257,1.4811815698,8.04124803518,20.0473076865,1.10338803957,0.0,1.10338803957
 04/08  16:00:00,63.8499062009,3.42198534681,30.3531960768,1.65663006035,8.04124803518,20.3684065876,1.10341910652,0.0,1.10341910652
 04/08  17:00:00,57.377002598,3.42198534681,29.4050275274,3.85204414095,2.68041601173,18.0090894769,1.10308870131,0.0,1.10308870131
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309351666,0.0,1.10309351666
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319820418,0.0,1.10319820418
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300810964,0.0,1.10300810964
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632053,0.0,1.1029632053
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296088217,0.0,1.10296088217
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308693839,0.0,1.10308693839
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296018774,0.0,1.10296018774
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296289521,0.0,1.10296289521
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304688925,0.0,1.10304688925
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,23.2290495494,0.391666624468,4.06603074872,0.0,2.68041601173,16.0824960704,1.10305711049,0.0,1.10305711049
 04/09  15:00:00,29.4531981033,0.980776506953,9.70106942017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,45.2475339769,2.49432592234,23.9818558784,0.0,2.68041601173,16.0824960704,1.10301518254,0.0,1.10301518254
 04/09  17:00:00,29.2624920345,1.04122444035,9.44991541798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296056162,0.0,1.10296056162
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308621939,0.0,1.10308621939
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295998987,0.0,1.10295998987
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300735649,0.0,1.10300735649
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300708001,0.0,1.10300708001
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,94.0090652394,3.44688752819,18.9870993453,29.9584781545,5.36083202345,21.4433280938,1.10318343125,0.0,1.10318343125
 04/10  07:00:00,83.3121924357,3.42198534681,6.43776165878,24.6797196334,16.0824960704,32.6817896323,1.1035826526,0.0,1.1035826526
 04/10  08:00:00,137.11355108,3.47498370086,8.44490486818,6.53442181917,48.2474882111,70.4033123869,2.18866707694,0.0,2.18866707694
 04/10  09:00:00,127.371459214,3.42198534681,9.51328345089,4.12552115269,48.2474882111,62.0547409583,2.18928282907,0.0,2.18928282907
 04/10  10:00:00,125.284561851,3.42198534681,10.3994833063,3.07901734054,48.2474882111,60.1281475517,2.18899737035,0.0,2.18899737035
 04/10  11:00:00,126.569883064,3.42587731303,10.9378668492,1.89546963803,48.2474882111,62.0547409583,2.1898228902,0.0,2.1898228902
 04/10  12:00:00,126.212769273,3.49050553226,11.4338171758,1.52212580837,48.2474882111,61.5103924513,3.27559280164,0.0,3.27559280164
 04/10  13:00:00,126.602876498,3.52103177078,10.6171136293,0.548567328976,48.2474882111,63.6602354638,3.27606899052,0.0,3.27606899052
 04/10  14:00:00,121.405442988,3.43671971516,9.15748478702,0.427162628674,48.2474882111,60.1281475517,2.18869710253,0.0,2.18869710253
 04/10  15:00:00,120.55713726,3.44257663821,8.5533299483,0.177154817077,48.2474882111,60.1281475517,1.10414377483,0.0,1.10414377483
 04/10  16:00:00,123.044291532,3.53322787597,7.96644513444,0.270652554763,48.2474882111,63.0180376616,3.27418205146,0.0,3.27418205146
 04/10  17:00:00,112.556324572,3.6197032718,7.43308369442,1.17448529155,37.5258241642,62.7947880557,1.10395406396,0.0,1.10395406396
 04/10  18:00:00,75.1888738807,3.42198534681,5.50679198686,3.42931738181,26.8041601173,36.0181789539,1.10376943428,0.0,1.10376943428
 04/10  19:00:00,77.0096163841,3.42198534681,4.56337876536,6.2949309821,26.8041601173,33.4493877451,1.1035150128,0.0,1.1035150128
 04/10  20:00:00,83.229003555,3.42198534681,3.20004864576,17.6234776763,16.0824960704,28.0885557216,1.10353951423,0.0,1.10353951423
 04/10  21:00:00,86.959365791,3.42198534681,2.41125258147,23.427031581,16.0824960704,26.8041601173,1.10315870466,0.0,1.10315870466
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030052826,0.0,1.1030052826
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300415495,0.0,1.10300415495
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300347827,0.0,1.10300347827
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312711598,0.0,1.10312711598
 04/11  06:00:00,132.794545718,3.42198534681,14.1954641755,73.5604959841,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,108.383898169,3.42198534681,0.0,56.1891870254,16.0824960704,32.6817896323,27.4417657636,26.3381767463,1.1035890173
 04/11  08:00:00,147.581195511,3.45821881253,0.25293869315,25.2107973131,48.2474882111,70.4033123869,12.2442714504,10.0555578259,2.18871362442
 04/11  09:00:00,130.410131124,3.42198534681,2.57298069235,14.1044958209,48.2474882111,62.0547409583,2.51934491583,0.330249425546,2.18909549029
 04/11  10:00:00,125.487043272,3.42198534681,4.67694075623,9.00404131239,48.2474882111,60.1281475517,2.18918670062,0.0,2.18918670062
 04/11  11:00:00,127.81359631,3.42201248023,6.35526152182,7.72565304491,48.2474882111,62.0547409583,2.18985663537,0.0,2.18985663537
 04/11  12:00:00,129.686405118,3.45539618975,7.96771215005,8.49697602153,48.2474882111,61.5103924513,3.27612090198,0.0,3.27612090198
 04/11  13:00:00,130.015844823,3.4753726818,9.90527680708,4.71903156476,48.2474882111,63.6602354638,3.27586513113,0.0,3.27586513113
 04/11  14:00:00,126.735112102,3.42198534681,11.5969074238,3.33214347483,48.2474882111,60.1281475517,2.1885864057,0.0,2.1885864057
 04/11  15:00:00,127.141818267,3.42198534681,12.7532356257,2.58252143721,48.2474882111,60.1281475517,2.1885195559,0.0,2.1885195559
 04/11  16:00:00,131.302236494,3.4948482086,14.0977111664,2.43571115179,48.2474882111,63.0180376616,2.18958976753,0.0,2.18958976753
 04/11  17:00:00,122.067379192,3.58167181993,13.9077080797,4.24894697843,37.5258241642,62.7947880557,1.10391892885,0.0,1.10391892885
 04/11  18:00:00,83.0316027345,3.42198534681,11.6410952728,5.13774294963,26.8041601173,36.0181789539,1.10384907255,0.0,1.10384907255
 04/11  19:00:00,86.6871586188,3.42198534681,10.4327490645,10.1031029177,26.8041601173,33.4493877451,1.10363409012,0.0,1.10363409012
 04/11  20:00:00,90.653039439,3.42198534681,9.15116519109,19.0963970149,16.0824960704,28.0885557216,1.10350974377,0.0,1.10350974377
 04/11  21:00:00,92.2894422112,3.42198534681,7.93389042238,23.2344701603,16.0824960704,26.8041601173,1.10333370457,0.0,1.10333370457
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300646513,0.0,1.10300646513
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300574623,0.0,1.10300574623
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300488349,0.0,1.10300488349
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314698917,0.0,1.10314698917
 04/12  06:00:00,117.765399776,3.42198534681,15.0962843523,60.0978631987,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,101.992112693,3.42198534681,0.424838125181,49.3725634246,16.0824960704,32.6817896323,1.98261090089,0.879234591544,1.10337630934
 04/12  08:00:00,151.939239262,3.44992805156,1.56240009292,28.2676704257,48.2474882111,70.4033123869,2.20363561446,0.0154542336763,2.18818138079
 04/12  09:00:00,135.037871019,3.42198534681,3.2172351165,18.0879812924,48.2474882111,62.0547409583,2.18874586156,0.0,2.18874586156
 04/12  10:00:00,126.438448222,3.42198534681,5.53576617733,9.09662084114,48.2474882111,60.1281475517,2.1888446185,0.0,2.1888446185
 04/12  11:00:00,129.376443236,3.42198534681,7.9873575208,7.65643110481,48.2474882111,62.0547409583,3.27441615905,0.0,3.27441615905
 04/12  12:00:00,131.578886242,3.45257610449,10.4430693444,7.9169200363,48.2474882111,61.5103924513,2.19106294125,0.0,2.19106294125
 04/12  13:00:00,132.474285222,3.47413903212,12.7686729164,4.31530950421,48.2474882111,63.6602354638,3.27578612704,0.0,3.27578612704
 04/12  14:00:00,129.225462197,3.42198534681,14.7529785293,2.66642246368,48.2474882111,60.1281475517,2.18878253966,0.0,2.18878253966
 04/12  15:00:00,129.78107214,3.42198534681,16.3150220147,1.65998892142,48.2474882111,60.1281475517,2.18847063695,0.0,2.18847063695
 04/12  16:00:00,133.79269759,3.49519254004,17.7270875412,1.29645154201,48.2474882111,63.0180376616,2.18945693268,0.0,2.18945693268
 04/12  17:00:00,125.525097304,3.58339397744,18.4602540644,3.15239694835,37.5258241642,62.7947880557,1.103998178,0.0,1.103998178
 04/12  18:00:00,89.9462511186,3.42198534681,16.6799719839,7.01351462272,26.8041601173,36.0181789539,2.18762795951,0.0,2.18762795951
 04/12  19:00:00,90.645741745,3.42198534681,15.285839649,9.20859545941,26.8041601173,33.4493877451,1.10342640114,0.0,1.10342640114
 04/12  20:00:00,90.7951799859,3.42198534681,13.8349131998,14.5547895532,16.0824960704,28.0885557216,1.10350885987,0.0,1.10350885987
 04/12  21:00:00,91.7808353618,3.42198534681,13.2603308425,17.3994228907,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030066498,0.0,1.1030066498
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300607452,0.0,1.10300607452
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300524797,0.0,1.10300524797
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313485,0.0,1.10313485
 04/13  06:00:00,104.248106726,3.42198534681,15.8644019787,45.8124525221,5.36083202345,21.4433280938,1.10308765162,0.0,1.10308765162
 04/13  07:00:00,101.254060856,3.42198534681,5.35844643664,43.700903276,16.0824960704,32.6817896323,1.10361316261,0.0,1.10361316261
 04/13  08:00:00,154.499762146,3.45566381339,7.32123049923,25.0636271409,48.2474882111,70.4033123869,1.10440861025,0.0,1.10440861025
 04/13  09:00:00,139.030598926,3.42198534681,8.56883322599,16.7291110896,48.2474882111,62.0547409583,2.18887139423,0.0,2.18887139423
 04/13  10:00:00,134.685193973,3.42198534681,9.6490574102,13.2300753595,48.2474882111,60.1281475517,2.18896208293,0.0,2.18896208293
 04/13  11:00:00,135.054741211,3.42198534681,10.6381475641,10.6839390365,48.2474882111,62.0547409583,3.27457076556,0.0,3.27457076556
 04/13  12:00:00,136.192871447,3.44312043155,11.7892116013,11.1942186572,48.2474882111,61.5103924513,2.19071378384,0.0,2.19071378384
 04/13  13:00:00,137.900875628,3.46276466525,12.4267632202,10.0951839734,48.2474882111,63.6602354638,3.27589540451,0.0,3.27589540451
 04/13  14:00:00,134.46775228,3.42198534681,13.3091386872,9.35255238954,48.2474882111,60.1281475517,2.1888487954,0.0,2.1888487954
 04/13  15:00:00,133.49158777,3.42198534681,14.61597943,7.069547136,48.2474882111,60.1281475517,2.1885285717,0.0,2.1885285717
 04/13  16:00:00,136.408789786,3.46734166212,15.4145595331,6.25292262361,48.2474882111,63.0180376616,2.18950131775,0.0,2.18950131775
 04/13  17:00:00,128.197765905,3.55414810102,16.3768225267,7.93774296352,37.5258241642,62.7947880557,1.10401848723,0.0,1.10401848723
 04/13  18:00:00,94.2131934432,3.42198534681,15.7770405759,12.1833883553,26.8041601173,36.0181789539,2.18765870182,0.0,2.18765870182
 04/13  19:00:00,98.7212446383,3.42198534681,15.6451870448,16.9247509569,26.8041601173,33.4493877451,1.10343843296,0.0,1.10343843296
 04/13  20:00:00,101.400447004,3.42198534681,15.8153337624,23.1796360089,16.0824960704,28.0885557216,1.10352009741,0.0,1.10352009741
 04/13  21:00:00,100.525130316,3.42198534681,16.3899309086,23.0141177789,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103001726,0.0,1.103001726
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300455005,0.0,1.10300455005
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300439773,0.0,1.10300439773
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313701414,0.0,1.10313701414
 04/14  06:00:00,98.2443871475,3.42198534681,20.9533112698,34.7198236529,5.36083202345,21.4433280938,1.10308988192,0.0,1.10308988192
 04/14  07:00:00,99.7675187951,3.42198534681,14.5354033172,33.0374043344,16.0824960704,32.6817896323,1.10361695447,0.0,1.10361695447
 04/14  08:00:00,153.949963614,3.46015089483,16.2017627758,15.628809251,48.2474882111,70.4033123869,1.10440884033,0.0,1.10440884033
 04/14  09:00:00,140.943614326,3.42198534681,16.9271429962,10.2838167194,48.2474882111,62.0547409583,2.18886414859,0.0,2.18886414859
 04/14  10:00:00,137.190637058,3.42198534681,17.7628931784,7.62168267575,48.2474882111,60.1281475517,2.18894497839,0.0,2.18894497839
 04/14  11:00:00,139.496667306,3.42198534681,20.3574493221,5.40656337368,48.2474882111,62.0547409583,3.27452292381,0.0,3.27452292381
 04/14  12:00:00,141.005506324,3.45401663507,22.4067095539,5.37845937814,48.2474882111,61.5103924513,2.19066495657,0.0,2.19066495657
 04/14  13:00:00,143.847495813,3.47436390996,25.3318554118,3.12511272208,48.2474882111,63.6602354638,3.27580653675,0.0,3.27580653675
 04/14  14:00:00,141.007388357,3.42198534681,28.5233955339,0.677931619255,48.2474882111,60.1281475517,2.18878387078,0.0,2.18878387078
 04/14  15:00:00,140.72255565,3.42198534681,28.7099173751,0.206577071664,48.2474882111,60.1281475517,2.18845547841,0.0,2.18845547841
 04/14  16:00:00,143.757088342,3.50035851126,28.7046979719,0.278065891622,48.2474882111,63.0180376616,2.18973191324,0.0,2.18973191324
 04/14  17:00:00,133.780019814,3.58841122134,28.4110700124,1.45148626658,37.5258241642,62.7947880557,1.10397637665,0.0,1.10397637665
 04/14  18:00:00,97.792125271,3.42198534681,26.060477659,5.47888309993,26.8041601173,36.0181789539,2.18757239139,0.0,2.18757239139
 04/14  19:00:00,98.0641567206,3.42198534681,24.3682631383,7.54458694573,26.8041601173,33.4493877451,1.10340172317,0.0,1.10340172317
 04/14  20:00:00,95.9141233553,3.42198534681,22.4398055872,11.0688405352,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/14  21:00:00,95.0890956596,3.42198534681,20.3039494777,13.6640645533,16.0824960704,26.8041601173,1.10335900503,0.0,1.10335900503
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300313485,0.0,1.10300313485
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300127886,0.0,1.10300127886
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299884125,0.0,1.10299884125
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311734341,0.0,1.10311734341
 04/15  06:00:00,93.6129665471,3.42198534681,20.0977401283,30.9439741939,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,81.1866333498,3.42198534681,12.6636980109,33.1507673631,5.36083202345,26.5809105114,1.10319182565,0.0,1.10319182565
 04/15  08:00:00,97.1376390462,3.42198534681,13.3965731872,22.2069355681,26.8041601173,31.2995447326,1.10347000754,0.0,1.10347000754
 04/15  09:00:00,91.3324399028,3.42198534681,14.3119322668,13.2386850375,26.8041601173,33.5472370403,1.10373892916,0.0,1.10373892916
 04/15  10:00:00,87.6660518986,3.42198534681,15.4099607494,9.43756525396,26.8041601173,32.583940337,1.10363769569,0.0,1.10363769569
 04/15  11:00:00,88.6785393202,3.42198534681,15.9653156641,7.64700545323,26.8041601173,34.8316326447,2.18745033237,0.0,2.18745033237
 04/15  12:00:00,88.1220240697,3.42198534681,18.6747679162,5.66543355495,26.8041601173,33.5472370403,1.10363339017,0.0,1.10363339017
 04/15  13:00:00,90.0289319259,3.42198534681,22.5954832198,6.22041731642,26.8041601173,30.9784458315,1.10366407387,0.0,1.10366407387
 04/15  14:00:00,65.44095303,3.42198534681,23.1167830117,9.52079325138,8.04124803518,21.3317032909,1.10346457646,0.0,1.10346457646
 04/15  15:00:00,60.6793351517,3.42198534681,22.2408149224,6.9195390667,8.04124803518,20.0473076865,1.10336697302,0.0,1.10336697302
 04/15  16:00:00,59.9254886604,3.42198534681,21.3414915353,6.74391706141,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,53.3835308875,3.42198534681,20.3025072346,8.96109272334,2.68041601173,18.0090894769,1.10324172352,0.0,1.10324172352
 04/15  18:00:00,26.4503340759,1.07949813596,6.59948376373,0.0,2.68041601173,16.0824960704,1.10316301173,0.0,1.10316301173
 04/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309788786,0.0,1.10309788786
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300501302,0.0,1.10300501302
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300257476,0.0,1.10300257476
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295864221,0.0,1.10295864221
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309730131,0.0,1.10309730131
 04/16  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300704468,0.0,1.10300704468
 04/16  08:00:00,19.3427578429,0.0955017374419,0.475903929221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,27.8189369758,1.41460878447,7.63297601512,0.0,2.68041601173,16.0824960704,1.10296029456,0.0,1.10296029456
 04/16  10:00:00,28.4353682201,1.56705958861,8.09695645534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,22.1566227606,0.496609034698,2.88866154972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295923611,0.0,1.10295923611
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317408454,0.0,1.10317408454
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,20.4012975882,0.195833312234,1.43411209979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,39.1108573368,2.44107533289,17.8984298278,0.0,2.68041601173,16.0824960704,1.10301196461,0.0,1.10301196461
 04/16  17:00:00,38.9587986717,2.46826519373,17.7191813017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,40.0211359211,2.67887467675,18.5709090682,0.0,2.68041601173,16.0824960704,1.10301963733,0.0,1.10301963733
 04/16  19:00:00,33.0567679319,1.53232840674,10.2857540156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029590795,0.0,1.1029590795
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029573972,0.0,1.1029573972
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300027884,0.0,1.10300027884
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299884317,0.0,1.10299884317
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314579499,0.0,1.10314579499
 04/17  06:00:00,95.7152376216,3.42198534681,16.1914429911,36.9525424057,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,82.9789749355,3.42198534681,6.8749337751,23.9093300169,16.0824960704,32.6817896323,1.10355518236,0.0,1.10355518236
 04/17  08:00:00,141.236074839,3.47181862954,12.0996681064,7.0053474106,48.2474882111,70.4033123869,2.18868799123,0.0,2.18868799123
 04/17  09:00:00,134.608983491,3.55953157479,16.8474854136,3.89129723955,48.2474882111,62.0547409583,2.18888333323,0.0,2.18888333323
 04/17  10:00:00,134.043955132,3.42198534681,19.8106868602,2.42720706849,48.2474882111,60.1281475517,2.18907593503,0.0,2.18907593503
 04/17  11:00:00,137.481664483,3.42198534681,22.9681699681,0.780839904944,48.2474882111,62.0547409583,2.18984387658,0.0,2.18984387658
 04/17  12:00:00,139.451726546,3.51397586463,25.7198573818,0.451572543504,48.2474882111,61.5103924513,3.27546184069,0.0,3.27546184069
 04/17  13:00:00,144.689225332,3.76030048514,29.0127610784,0.0,48.2474882111,63.6602354638,3.27577174469,0.0,3.27577174469
 04/17  14:00:00,141.558369045,3.59936263998,29.5749305478,0.0,48.2474882111,60.1281475517,2.18846662681,0.0,2.18846662681
 04/17  15:00:00,141.354252574,3.63514675113,29.3350299662,0.0,48.2474882111,60.1281475517,1.10425451432,0.0,1.10425451432
 04/17  16:00:00,144.433704898,3.79631605803,29.3634228731,0.0,48.2474882111,63.0180376616,2.18938109233,0.0,2.18938109233
 04/17  17:00:00,132.314801591,3.85254440215,28.1332048753,0.0,37.5258241642,62.7947880557,2.18830874458,0.0,2.18830874458
 04/17  18:00:00,90.7021931137,3.55323557221,24.2674219486,0.0507564275708,26.8041601173,36.0181789539,1.10376501843,0.0,1.10376501843
 04/17  19:00:00,87.6025109968,3.43558398143,20.825320194,0.612285531622,26.8041601173,33.4493877451,1.10342715314,0.0,1.10342715314
 04/17  20:00:00,82.5137749101,3.42198534681,17.7391169958,2.36918068143,16.0824960704,28.0885557216,1.10357812156,0.0,1.10357812156
 04/17  21:00:00,82.0092924487,3.42198534681,15.1757841344,5.71242668578,16.0824960704,26.8041601173,1.1031228853,0.0,1.1031228853
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300183597,0.0,1.10300183597
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299982488,0.0,1.10299982488
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299776155,0.0,1.10299776155
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,95.9784752619,3.42875645627,16.3841433772,37.0163085504,5.36083202345,21.4433280938,1.1031364325,0.0,1.1031364325
 04/18  07:00:00,81.5778746858,3.42198534681,3.02539978343,26.3577637588,16.0824960704,32.6817896323,1.10362561687,0.0,1.10362561687
 04/18  08:00:00,137.146373003,3.51340521828,5.44888760132,9.52483949136,48.2474882111,70.4033123869,2.18873341052,0.0,2.18873341052
 04/18  09:00:00,127.126457721,3.50700215343,7.99504513681,5.31374116699,48.2474882111,62.0547409583,2.18888857843,0.0,2.18888857843
 04/18  10:00:00,126.30786583,3.537942283,10.7091463142,3.67670137621,48.2474882111,60.1281475517,2.18891498924,0.0,2.18891498924
 04/18  11:00:00,128.462584069,3.44603066378,12.4038112253,2.30207291653,48.2474882111,62.0547409583,2.18962754311,0.0,2.18962754311
 04/18  12:00:00,129.968671564,3.51126577995,15.1122155944,1.57886943268,48.2474882111,61.5103924513,3.27593058359,0.0,3.27593058359
 04/18  13:00:00,132.934365138,3.53520006828,17.2587889542,0.224212346122,48.2474882111,63.6602354638,2.19039039335,0.0,2.19039039335
 04/18  14:00:00,130.106849759,3.45366912679,18.2691047754,0.0,48.2474882111,60.1281475517,2.18895014445,0.0,2.18895014445
 04/18  15:00:00,131.677928729,3.46349183498,19.8303610371,0.0,48.2474882111,60.1281475517,2.18850267263,0.0,2.18850267263
 04/18  16:00:00,135.905366823,3.55809643293,21.0733044231,0.0,48.2474882111,63.0180376616,2.18929908056,0.0,2.18929908056
 04/18  17:00:00,125.499776412,3.64947935746,21.4147500618,0.106494678375,37.5258241642,62.7947880557,2.18779103972,0.0,2.18779103972
 04/18  18:00:00,86.7247172307,3.42198534681,18.9490934844,1.52285923423,26.8041601173,36.0181789539,1.10363205908,0.0,1.10363205908
 04/18  19:00:00,84.6801410883,3.42198534681,17.5012326805,3.49493510453,26.8041601173,33.4493877451,1.10346810878,0.0,1.10346810878
 04/18  20:00:00,85.5144409343,3.42198534681,15.9625017818,7.14646191959,16.0824960704,28.0885557216,1.10354393596,0.0,1.10354393596
 04/18  21:00:00,85.4156058976,3.42198534681,14.7861293618,9.50839490726,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300320459,0.0,1.10300320459
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300086287,0.0,1.10300086287
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299843824,0.0,1.10299843824
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306089934,0.0,1.10306089934
 04/19  06:00:00,78.0981489947,3.44200176895,18.5850372107,19.3891764703,5.36083202345,21.4433280938,1.10308736222,0.0,1.10308736222
 04/19  07:00:00,85.2261151155,3.42198534681,14.4875138009,18.543890171,16.0824960704,32.6817896323,1.10360135198,0.0,1.10360135198
 04/19  08:00:00,146.693147262,3.51182011287,17.3819382064,7.14014825104,48.2474882111,70.4033123869,1.10436698063,0.0,1.10436698063
 04/19  09:00:00,136.2434728,3.42198534681,17.6811504132,4.82966777675,48.2474882111,62.0547409583,2.18874363145,0.0,2.18874363145
 04/19  10:00:00,133.047059823,3.42198534681,17.8212088322,3.4197897867,48.2474882111,60.1281475517,2.18877313495,0.0,2.18877313495
 04/19  11:00:00,133.73048622,3.42979043466,17.5112550717,2.47877145039,48.2474882111,62.0547409583,2.1894531375,0.0,2.1894531375
 04/19  12:00:00,133.871204059,3.49135398317,17.3513667793,3.26216253981,48.2474882111,61.5103924513,3.2760352137,0.0,3.2760352137
 04/19  13:00:00,135.122779043,3.51207546812,17.3328503686,2.36168943735,48.2474882111,63.6602354638,3.27559826649,0.0,3.27559826649
 04/19  14:00:00,131.166216028,3.42980673521,16.9478857575,2.40444767816,48.2474882111,60.1281475517,2.18861260948,0.0,2.18861260948
 04/19  15:00:00,131.393930862,3.43681778687,18.2427763726,1.33026084542,48.2474882111,60.1281475517,1.10417618958,0.0,1.10417618958
 04/19  16:00:00,136.548924351,3.52736669824,20.9556605218,0.791931163976,48.2474882111,63.0180376616,3.27406888392,0.0,3.27406888392
 04/19  17:00:00,127.607585341,3.61749098939,22.3235400567,1.33750198049,37.5258241642,62.7947880557,1.10389576783,0.0,1.10389576783
 04/19  18:00:00,91.4579176117,3.42198534681,20.244591157,4.96056194265,26.8041601173,36.0181789539,1.10374307664,0.0,1.10374307664
 04/19  19:00:00,89.6391566434,3.42198534681,18.8396157718,7.11556756839,26.8041601173,33.4493877451,1.1034478439,0.0,1.1034478439
 04/19  20:00:00,90.5000200397,3.42198534681,17.304613092,10.7899297148,16.0824960704,28.0885557216,1.10356674826,0.0,1.10356674826
 04/19  21:00:00,89.9548270245,3.42198534681,14.9755769709,13.8581684251,16.0824960704,26.8041601173,1.10313830624,0.0,1.10313830624
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300034365,0.0,1.10300034365
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299803862,0.0,1.10299803862
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299527146,0.0,1.10299527146
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312266033,0.0,1.10312266033
 04/20  06:00:00,91.907607097,3.42518868249,18.1727214913,33.6277633786,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,89.9974567492,3.42198534681,7.68761324266,30.115132363,16.0824960704,32.6817896323,1.10358534459,0.0,1.10358534459
 04/20  08:00:00,146.023784473,3.48795423347,8.83144858425,15.0451409628,48.2474882111,70.4033123869,2.18856765158,0.0,2.18856765158
 04/20  09:00:00,133.52469874,3.42198534681,8.55224634913,11.2397977805,48.2474882111,62.0547409583,2.1890585521,0.0,2.1890585521
 04/20  10:00:00,129.415095553,3.42198534681,8.44116828232,9.16786606663,48.2474882111,60.1281475517,2.18906516964,0.0,2.18906516964
 04/20  11:00:00,130.577604625,3.42198534681,8.85501354722,7.98993646777,48.2474882111,62.0547409583,2.18974985507,0.0,2.18974985507
 04/20  12:00:00,131.539680404,3.46614642577,9.39422531482,8.91298790664,48.2474882111,61.5103924513,3.27607177974,0.0,3.27607177974
 04/20  13:00:00,131.183960288,3.48402031119,9.08692746942,6.69684873829,48.2474882111,63.6602354638,2.1904591259,0.0,2.1904591259
 04/20  14:00:00,126.452541226,3.42198534681,8.20722986685,6.43925015523,48.2474882111,60.1281475517,2.18900002115,0.0,2.18900002115
 04/20  15:00:00,126.165662255,3.42198534681,7.66475197618,6.69484907467,48.2474882111,60.1281475517,2.18853825392,0.0,2.18853825392
 04/20  16:00:00,129.754674665,3.4932195345,7.82962118791,7.15786797557,48.2474882111,63.0180376616,2.18931111464,0.0,2.18931111464
 04/20  17:00:00,121.238411873,3.57630651468,7.63174662042,9.70130642363,37.5258241642,62.7947880557,2.18779099262,0.0,2.18779099262
 04/20  18:00:00,88.5195005129,3.42198534681,5.50333816502,16.7633978358,26.8041601173,36.0181789539,1.10362779738,0.0,1.10362779738
 04/20  19:00:00,89.5929670097,3.42198534681,4.70379578795,21.2051979184,26.8041601173,33.4493877451,1.10346113981,0.0,1.10346113981
 04/20  20:00:00,95.0202902763,3.42198534681,3.93293497904,28.6818780644,16.0824960704,28.0885557216,1.10353290055,0.0,1.10353290055
 04/20  21:00:00,96.0571922216,3.42198534681,3.46436907538,31.4717415177,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300033777,0.0,1.10300033777
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299786166,0.0,1.10299786166
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029981885,0.0,1.1029981885
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312754151,0.0,1.10312754151
 04/21  06:00:00,122.024522569,3.42198534681,14.5447171928,67.3758864848,5.36083202345,21.4433280938,1.10307817207,0.0,1.10307817207
 04/21  07:00:00,105.09635128,3.42198534681,0.239425909806,52.6622142268,16.0824960704,32.6817896323,4.65900440612,3.55543159615,1.10357280997
 04/21  08:00:00,149.799613819,3.44463887347,1.11974788964,26.5759863634,48.2474882111,70.4033123869,1.65890284012,0.554580298047,1.10432254207
 04/21  09:00:00,132.171037518,3.42198534681,1.59738000897,16.8410028987,48.2474882111,62.0547409583,2.18881367662,0.0,2.18881367662
 04/21  10:00:00,124.344514686,3.42198534681,2.25736601373,10.2810874686,48.2474882111,60.1281475517,2.18921868104,0.0,2.18921868104
 04/21  11:00:00,123.716958198,3.42198534681,2.83332427208,7.15097931532,48.2474882111,62.0547409583,2.18976506583,0.0,2.18976506583
 04/21  12:00:00,125.954103996,3.44799364126,2.90306398949,9.8367256092,48.2474882111,61.5103924513,3.27575057212,0.0,3.27575057212
 04/21  13:00:00,125.404044325,3.47089884923,3.06544157188,6.95154013531,48.2474882111,63.6602354638,3.27563919445,0.0,3.27563919445
 04/21  14:00:00,120.743076892,3.42198534681,3.45211623201,5.48489945676,48.2474882111,60.1281475517,2.18856290866,0.0,2.18856290866
 04/21  15:00:00,118.266013486,3.42198534681,4.01074734492,2.44920493765,48.2474882111,60.1281475517,1.10428981332,0.0,1.10428981332
 04/21  16:00:00,122.271986469,3.48821568667,4.66554599328,2.84425882237,48.2474882111,63.0180376616,2.18915811232,0.0,2.18915811232
 04/21  17:00:00,112.976141856,3.57161365548,5.02024047631,4.05523541046,37.5258241642,62.7947880557,2.18830852496,0.0,2.18830852496
 04/21  18:00:00,81.9529051033,3.42198534681,3.55552907323,12.144611518,26.8041601173,36.0181789539,1.1037571987,0.0,1.1037571987
 04/21  19:00:00,86.3670504466,3.42198534681,3.17359670075,19.5094804426,26.8041601173,33.4493877451,1.10341586461,0.0,1.10341586461
 04/21  20:00:00,93.975150283,3.42198534681,2.22031606616,29.3493569839,16.0824960704,28.0885557216,1.10355648808,0.0,1.10355648808
 04/21  21:00:00,96.0808656896,3.42198534681,1.52745681169,33.4323272493,16.0824960704,26.8041601173,1.10313973209,0.0,1.10313973209
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299575033,0.0,1.10299575033
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299823173,0.0,1.10299823173
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299803617,0.0,1.10299803617
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,129.185184482,3.42198534681,14.0943058247,74.986959766,5.36083202345,21.4433280938,1.10312600769,0.0,1.10312600769
 04/22  07:00:00,98.6405485075,3.42198534681,0.204785197448,63.0635953343,5.36083202345,26.5809105114,4.46996313715,3.36669777822,1.10326535893
 04/22  08:00:00,110.994862265,3.42198534681,0.45479499437,49.0059369795,26.8041601173,31.2995447326,1.06489827545,1.04489827545,0.02
 04/22  09:00:00,108.711237592,3.42198534681,0.905058585562,44.0243564078,26.8041601173,33.5472370403,2.26521042009,0.0779307363327,2.18727968375
 04/22  10:00:00,104.59211901,3.42198534681,1.31405317497,40.4595399402,26.8041601173,32.583940337,1.10365860656,0.0,1.10365860656
 04/22  11:00:00,104.274177686,3.42198534681,1.7979919439,37.4099675389,26.8041601173,34.8316326447,1.10384446223,0.0,1.10384446223
 04/22  12:00:00,101.100993682,3.42198534681,3.34496859492,33.9742024884,26.8041601173,33.5472370403,1.1036926171,0.0,1.1036926171
 04/22  13:00:00,96.4133148771,3.42198534681,4.99458529926,30.2056981881,26.8041601173,30.9784458315,1.10359032477,0.0,1.10359032477
 04/22  14:00:00,79.9919204906,3.42198534681,6.22914594033,40.9593977833,8.04124803518,21.3317032909,1.10342931723,0.0,1.10342931723
 04/22  15:00:00,81.3500287871,3.42198534681,7.17626172786,42.6547858967,8.04124803518,20.0473076865,1.10334031969,0.0,1.10334031969
 04/22  16:00:00,82.8839661909,3.42198534681,7.71517153051,43.3287145967,8.04124803518,20.3684065876,1.10336551917,0.0,1.10336551917
 04/22  17:00:00,80.3693749482,3.42198534681,7.82372120127,48.4257228173,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307766315,0.0,1.10307766315
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307395454,0.0,1.10307395454
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308559563,0.0,1.10308559563
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299841704,0.0,1.10299841704
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295458618,0.0,1.10295458618
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302313755,0.0,1.10302313755
 04/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295094279,0.0,1.10295094279
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295480104,0.0,1.10295480104
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303909139,0.0,1.10303909139
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316419225,0.0,1.10316419225
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294981865,0.0,1.10294981865
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029549479,0.0,1.1029549479
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295492736,0.0,1.10295492736
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295423753,0.0,1.10295423753
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299543022,0.0,1.10299543022
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299676566,0.0,1.10299676566
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311523666,0.0,1.10311523666
 04/24  06:00:00,137.997865709,3.42198534681,14.0783058473,83.8156409702,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,117.498104531,3.42198534681,2.31063243293,62.9927609546,16.0824960704,32.6817896323,1.10354086902,0.0,1.10354086902
 04/24  08:00:00,155.434389993,3.42198534681,3.74271708818,29.6104468663,48.2474882111,70.4033123869,2.18856460526,0.0,2.18856460526
 04/24  09:00:00,144.744026226,3.42198534681,5.74815508572,25.2632165303,48.2474882111,62.0547409583,2.18869398211,0.0,2.18869398211
 04/24  10:00:00,139.408613456,3.42198534681,5.6822418922,21.9203103599,48.2474882111,60.1281475517,2.18892260617,0.0,2.18892260617
 04/24  11:00:00,137.728808188,3.42198534681,5.37500522306,18.6211483545,48.2474882111,62.0547409583,2.18947393975,0.0,2.18947393975
 04/24  12:00:00,140.633234367,3.42198534681,5.82630794368,21.6186203202,48.2474882111,61.5103924513,3.27609662185,0.0,3.27609662185
 04/24  13:00:00,135.687390152,3.42198534681,6.35638178488,13.9928592513,48.2474882111,63.6602354638,2.19042294686,0.0,2.19042294686
 04/24  14:00:00,131.311885173,3.42198534681,7.22074174896,12.2850822199,48.2474882111,60.1281475517,2.18894092119,0.0,2.18894092119
 04/24  15:00:00,130.785681435,3.42198534681,8.82959582915,10.1500244023,48.2474882111,60.1281475517,2.18844697826,0.0,2.18844697826
 04/24  16:00:00,129.406626556,3.42198534681,10.5874113261,4.12326391623,48.2474882111,63.0180376616,2.18916420578,0.0,2.18916420578
 04/24  17:00:00,120.065271536,3.50111949651,11.8579136638,4.37718606134,37.5258241642,62.7947880557,1.10388558803,0.0,1.10388558803
 04/24  18:00:00,86.615349635,3.42198534681,11.07071958,9.29186554285,26.8041601173,36.0181789539,2.18759113752,0.0,2.18759113752
 04/24  19:00:00,91.0312256031,3.42198534681,10.2988909702,17.0483613297,26.8041601173,33.4493877451,1.10338804783,0.0,1.10338804783
 04/24  20:00:00,100.1527983,3.42198534681,9.41553931915,28.3317817476,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,103.922570645,3.42198534681,8.23880244505,34.5626865718,16.0824960704,26.8041601173,1.10333166702,0.0,1.10333166702
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299655793,0.0,1.10299655793
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299601187,0.0,1.10299601187
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299291299,0.0,1.10299291299
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311758051,0.0,1.10311758051
 04/25  06:00:00,138.221983166,3.42198534681,13.589236769,84.5288275058,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,117.316990696,3.42198534681,0.0,65.1222795528,16.0824960704,32.6817896323,11.8083914771,10.7047819564,1.10360952068
 04/25  08:00:00,157.375677038,3.42198534681,0.801350920795,34.4931000786,48.2474882111,70.4033123869,3.50478098765,1.31629613958,2.18848484807
 04/25  09:00:00,144.312432089,3.42198534681,11.6702011799,18.909576299,48.2474882111,62.0547409583,2.18884397757,0.0,2.18884397757
 04/25  10:00:00,133.967126814,3.42198534681,14.9771593581,7.1839062523,48.2474882111,60.1281475517,2.18879005153,0.0,2.18879005153
 04/25  11:00:00,133.033411951,3.42198534681,13.5388023982,5.76195494241,48.2474882111,62.0547409583,2.18960537834,0.0,2.18960537834
 04/25  12:00:00,135.232749046,3.42447071316,15.7161111743,6.32584640166,48.2474882111,61.5103924513,3.27571060593,0.0,3.27571060593
 04/25  13:00:00,136.402165204,3.44789897772,18.1047403255,2.93336213164,48.2474882111,63.6602354638,2.19014812795,0.0,2.19014812795
 04/25  14:00:00,132.525899215,3.42198534681,19.1869905737,1.53284743758,48.2474882111,60.1281475517,2.18903299307,0.0,2.18903299307
 04/25  15:00:00,132.255428751,3.42198534681,19.7794115299,0.669956017803,48.2474882111,60.1281475517,2.1883136815,0.0,2.1883136815
