Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/25  16:00:00,135.157314531,3.46643393736,19.9817697013,0.435144926033,48.2474882111,63.0180376616,2.18923507504,0.0,2.18923507504
 04/25  17:00:00,125.808089196,3.55500697728,19.9662902115,1.95773969373,37.5258241642,62.7947880557,1.10391523501,0.0,1.10391523501
 04/25  18:00:00,91.1096549939,3.42198534681,19.0544198849,5.80247059692,26.8041601173,36.0181789539,2.18765673669,0.0,2.18765673669
 04/25  19:00:00,89.7263670108,3.42198534681,18.0035583045,8.03883540303,26.8041601173,33.4493877451,1.10340734951,0.0,1.10340734951
 04/25  20:00:00,90.9462901213,3.42198534681,16.381414388,12.1593985004,16.0824960704,28.0885557216,1.10346518988,0.0,1.10346518988
 04/25  21:00:00,92.1521560189,3.42198534681,14.4941124787,16.5369619117,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299477449,0.0,1.10299477449
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299511166,0.0,1.10299511166
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299482285,0.0,1.10299482285
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312377351,0.0,1.10312377351
 04/26  06:00:00,95.0829208981,3.42198534681,16.4474028545,40.9989324855,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,96.8288986181,3.42198534681,9.27211848306,35.3620689914,16.0824960704,32.6817896323,1.10332132473,0.0,1.10332132473
 04/26  08:00:00,149.513609864,3.45430351797,11.8749328494,15.5251328044,48.2474882111,70.4033123869,2.18826313203,0.0,2.18826313203
 04/26  09:00:00,137.521935036,3.42198534681,15.0719134604,8.71736696488,48.2474882111,62.0547409583,2.18884993912,0.0,2.18884993912
 04/26  10:00:00,134.179524247,3.42198534681,19.0709227464,3.30254029688,48.2474882111,60.1281475517,2.18894781522,0.0,2.18894781522
 04/26  11:00:00,137.663161127,3.42198534681,22.4671031378,1.46340337862,48.2474882111,62.0547409583,2.18958959481,0.0,2.18958959481
 04/26  12:00:00,138.328398632,3.48340581994,24.111575646,0.967096409109,48.2474882111,61.5103924513,3.27566035129,0.0,3.27566035129
 04/26  13:00:00,141.653597677,3.64606227558,26.0455784451,0.0457931869248,48.2474882111,63.6602354638,2.19010291948,0.0,2.19010291948
 04/26  14:00:00,140.058277454,3.64015106539,28.0340505319,0.0,48.2474882111,60.1281475517,2.18898034401,0.0,2.18898034401
 04/26  15:00:00,141.428147065,3.6302212701,29.4138499382,0.0,48.2474882111,60.1281475517,2.18846852313,0.0,2.18846852313
 04/26  16:00:00,145.066939887,3.66796529612,30.1250086243,0.0,48.2474882111,63.0180376616,2.18915862239,0.0,2.18915862239
 04/26  17:00:00,134.498563872,3.67111651428,30.4983950434,0.0,37.5258241642,62.7947880557,1.10387978024,0.0,1.10387978024
 04/26  18:00:00,94.9787676646,3.42198534681,28.7260031526,0.0,26.8041601173,36.0181789539,2.18755166451,0.0,2.18755166451
 04/26  19:00:00,90.9616889532,3.42198534681,27.0226320636,0.255083586287,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,88.3502659915,3.42198534681,24.1200417678,1.82474699076,16.0824960704,28.0885557216,1.10352702957,0.0,1.10352702957
 04/26  21:00:00,87.6816934464,3.42198534681,21.8502623526,4.7103494653,16.0824960704,26.8041601173,1.10331798896,0.0,1.10331798896
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299516262,0.0,1.10299516262
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299187554,0.0,1.10299187554
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443632,0.0,1.10299443632
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313242436,0.0,1.10313242436
 04/27  06:00:00,75.2942721345,3.43508593236,20.5156342878,17.1289517029,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,80.945908402,3.42198534681,14.9018081274,13.849389131,16.0824960704,32.6817896323,1.10357843974,0.0,1.10357843974
 04/27  08:00:00,144.734424453,3.52284417428,19.5753969621,2.97694262465,48.2474882111,70.4033123869,2.18851646172,0.0,2.18851646172
 04/27  09:00:00,138.014882667,3.42198534681,23.170696026,1.11153203054,48.2474882111,62.0547409583,2.18871600556,0.0,2.18871600556
 04/27  10:00:00,137.996700743,3.42198534681,25.7803816083,0.410257930896,48.2474882111,60.1281475517,2.18891365986,0.0,2.18891365986
 04/27  11:00:00,141.174902045,3.44570367096,27.3622927679,0.0562363427167,48.2474882111,62.0547409583,2.1894240746,0.0,2.1894240746
 04/27  12:00:00,143.939151746,3.52194188486,30.5984542802,0.0524348243964,48.2474882111,61.5103924513,3.27593844626,0.0,3.27593844626
 04/27  13:00:00,148.057220384,3.5731126945,32.5679439203,0.0,48.2474882111,63.6602354638,2.19027667192,0.0,2.19027667192
 04/27  14:00:00,144.561938928,3.52029756536,32.6575655058,0.0,48.2474882111,60.1281475517,2.18878788355,0.0,2.18878788355
 04/27  15:00:00,145.559357707,3.57757535614,33.5977064942,0.0,48.2474882111,60.1281475517,2.18849406529,0.0,2.18849406529
 04/27  16:00:00,151.047102278,3.75942425549,36.0137120561,0.0,48.2474882111,63.0180376616,2.18920457583,0.0,2.18920457583
 04/27  17:00:00,139.698533665,3.72994397112,35.6395373799,0.0,37.5258241642,62.7947880557,1.10389664741,0.0,1.10389664741
 04/27  18:00:00,98.783332166,3.42198534681,32.4145296639,0.116037989979,26.8041601173,36.0181789539,1.10366810363,0.0,1.10366810363
 04/27  19:00:00,95.7638828922,3.42198534681,31.2324017041,0.847507884891,26.8041601173,33.4493877451,1.10356557243,0.0,1.10356557243
 04/27  20:00:00,94.7718258507,3.42198534681,29.467606591,2.89874202676,16.0824960704,28.0885557216,1.1034245798,0.0,1.1034245798
 04/27  21:00:00,92.8100497648,3.42198534681,27.0114250328,4.67754310346,16.0824960704,26.8041601173,1.10315044016,0.0,1.10315044016
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443645,0.0,1.10299443645
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299151719,0.0,1.10299151719
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299354782,0.0,1.10299354782
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311835197,0.0,1.10311835197
 04/28  06:00:00,73.1859191857,3.52205347515,25.5016532033,9.9476122959,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,84.1642602223,3.42198534681,21.3112306368,10.658318442,16.0824960704,32.6817896323,1.1036259458,0.0,1.1036259458
 04/28  08:00:00,150.104601279,3.54316439349,25.1572750938,2.74492109972,48.2474882111,70.4033123869,2.18846391169,0.0,2.18846391169
 04/28  09:00:00,142.909504413,3.42612054997,28.4330793691,0.739635230537,48.2474882111,62.0547409583,2.18897154269,0.0,2.18897154269
 04/28  10:00:00,143.452957159,3.42198534681,31.5837138473,0.0631821084946,48.2474882111,60.1281475517,2.18889276719,0.0,2.18889276719
 04/28  11:00:00,147.63228696,3.48759007232,33.8340276247,0.0,48.2474882111,62.0547409583,2.18979465316,0.0,2.18979465316
 04/28  12:00:00,149.363604961,3.5847225151,36.0125616893,0.0,48.2474882111,61.5103924513,3.27544223694,0.0,3.27544223694
 04/28  13:00:00,155.523153587,3.84272412723,39.7642656905,0.0,48.2474882111,63.6602354638,2.19028379906,0.0,2.19028379906
 04/28  14:00:00,154.555390975,3.97034801706,42.2009671014,0.0,48.2474882111,60.1281475517,2.18859994744,0.0,2.18859994744
 04/28  15:00:00,155.058637944,4.09104575207,42.5835163352,0.0,48.2474882111,60.1281475517,2.18837593084,0.0,2.18837593084
 04/28  16:00:00,158.571566961,4.19330907501,43.1042919194,0.0,48.2474882111,63.0180376616,2.18920934383,0.0,2.18920934383
 04/28  17:00:00,144.405996083,3.96221163431,40.1147321348,0.0,37.5258241642,62.7947880557,1.10389462999,0.0,1.10389462999
 04/28  18:00:00,101.058989509,3.42668865067,34.7727572434,0.028764449383,26.8041601173,36.0181789539,1.10372481926,0.0,1.10372481926
 04/28  19:00:00,97.3583222704,3.42198534681,33.1985132225,0.475835744555,26.8041601173,33.4493877451,1.10342233768,0.0,1.10342233768
 04/28  20:00:00,93.5732655257,3.42198534681,31.7437081666,1.89141345945,16.0824960704,28.0885557216,1.10352178618,0.0,1.10352178618
 04/28  21:00:00,95.3257110969,3.42198534681,31.258956701,2.94567276736,16.0824960704,26.8041601173,1.10311093204,0.0,1.10311093204
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299355743,0.0,1.10299355743
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029900201,0.0,1.1029900201
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299283906,0.0,1.10299283906
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,73.7823553229,3.54438603051,28.5728983951,7.45047068594,5.36083202345,21.4433280938,1.10313101712,0.0,1.10313101712
 04/29  07:00:00,70.2276897339,3.42198534681,25.6298705027,9.2256512554,5.36083202345,26.5809105114,1.10322388474,0.0,1.10322388474
 04/29  08:00:00,94.7320640369,3.42198534681,27.5843616106,5.61357213554,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,96.9007210911,3.42198534681,29.2880105073,3.83088798527,26.8041601173,33.5472370403,2.18726915308,0.0,2.18726915308
 04/29  10:00:00,94.4751308406,3.42198534681,28.9086681886,2.74793675677,26.8041601173,32.583940337,1.10363251277,0.0,1.10363251277
 04/29  11:00:00,96.0483836841,3.42198534681,28.9530350379,2.0291304432,26.8041601173,34.8316326447,1.10379826289,0.0,1.10379826289
 04/29  12:00:00,97.4170374506,3.42198534681,32.4551270838,1.18008776828,26.8041601173,33.5472370403,1.10363761901,0.0,1.10363761901
 04/29  13:00:00,98.0726405182,3.42198534681,35.7164877811,1.14312134742,26.8041601173,30.9784458315,1.10352513025,0.0,1.10352513025
 04/29  14:00:00,72.0019324397,3.42198534681,36.7260684887,2.47248718399,8.04124803518,21.3317032909,1.10344602676,0.0,1.10344602676
 04/29  15:00:00,73.0736926771,3.42198534681,38.5029449387,3.05176657583,8.04124803518,20.0473076865,1.10334080755,0.0,1.10334080755
 04/29  16:00:00,74.5332697083,3.42198534681,39.9566022443,2.73658740028,8.04124803518,20.3684065876,1.10336067686,0.0,1.10336067686
 04/29  17:00:00,67.2451676506,3.42198534681,39.9695631687,3.15567355224,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307928343,0.0,1.10307928343
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030729018,0.0,1.1030729018
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299427915,0.0,1.10299427915
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299149488,0.0,1.10299149488
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294930519,0.0,1.10294930519
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030714558,0.0,1.1030714558
 04/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294900199,0.0,1.10294900199
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,31.9316682837,1.50138872713,11.6589273804,0.0,2.68041601173,16.0824960704,1.10300672519,0.0,1.10300672519
 04/30  11:00:00,22.1097611585,0.391666624468,2.94674235779,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,20.6103258907,0.200663149584,1.63831056496,0.0,2.68041601173,16.0824960704,1.10303344853,0.0,1.10303344853
 04/30  13:00:00,28.417093492,1.05846585353,8.58727546225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,27.3860417323,0.947332648689,7.66735690739,0.0,2.68041601173,16.0824960704,1.10308909051,0.0,1.10308909051
 04/30  15:00:00,30.5867185841,1.29926163303,10.5161047749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,40.6296822963,2.4258690236,19.4324610966,0.0,2.68041601173,16.0824960704,1.1030096754,0.0,1.1030096754
 04/30  17:00:00,42.4329307607,2.68580700343,20.975771581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,39.9899844251,2.4775235719,18.7411086771,0.0,2.68041601173,16.0824960704,1.10300364647,0.0,1.10300364647
 04/30  19:00:00,41.0116571197,2.67741868395,19.5628862595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,32.808853483,0.200663149584,1.50017149058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307697367,0.0,1.10307697367
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295068484,0.0,1.10295068484
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299111272,0.0,1.10299111272
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298943193,0.0,1.10298943193
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,83.7645134895,3.45404648134,17.1002196519,28.9956471448,5.36083202345,21.4433280938,1.1031137027,0.0,1.1031137027
 05/01  07:00:00,80.26163398,3.42198534681,4.66774200908,23.3991808274,16.0824960704,32.6817896323,1.10355294106,0.0,1.10355294106
 05/01  08:00:00,138.344095715,3.50768482103,7.06951799877,9.10765220318,48.2474882111,70.4033123869,2.18848640035,0.0,2.18848640035
 05/01  09:00:00,127.748578197,3.42198534681,8.01434641898,6.00157716819,48.2474882111,62.0547409583,1.10449986267,0.0,1.10449986267
 05/01  10:00:00,124.890991655,3.42198534681,8.24194901414,4.84298143733,48.2474882111,60.1281475517,2.18890216286,0.0,2.18890216286
 05/01  11:00:00,125.967181474,3.43959755423,8.27981148316,3.93710317312,48.2474882111,62.0547409583,3.27406629617,0.0,3.27406629617
 05/01  12:00:00,127.325366704,3.5038934526,9.17783403308,4.87731846165,48.2474882111,61.5103924513,2.19047496145,0.0,2.19047496145
 05/01  13:00:00,128.391789804,3.52800296358,10.5493128173,2.3983102546,48.2474882111,63.6602354638,3.27530760922,0.0,3.27530760922
 05/01  14:00:00,126.010851323,3.45038150296,12.7481108652,1.42828309768,48.2474882111,60.1281475517,1.10421332853,0.0,1.10421332853
 05/01  15:00:00,127.448339327,3.46206983153,14.9927597353,0.609433903401,48.2474882111,60.1281475517,2.18838667679,0.0,2.18838667679
 05/01  16:00:00,132.2799084,3.5650496078,17.4173476955,0.0235451301294,48.2474882111,63.0180376616,2.18946433028,0.0,2.18946433028
 05/01  17:00:00,122.607976941,3.67434636922,18.404648639,0.199929618524,37.5258241642,62.7947880557,2.18786339136,0.0,2.18786339136
 05/01  18:00:00,83.5513708889,3.42198534681,14.792482677,2.50612369984,26.8041601173,36.0181789539,1.10363782427,0.0,1.10363782427
 05/01  19:00:00,83.516801153,3.42198534681,12.0354052458,7.79742260396,26.8041601173,33.4493877451,1.10336525646,0.0,1.10336525646
 05/01  20:00:00,86.751954247,3.42198534681,10.9809142411,15.8328961063,16.0824960704,28.0885557216,1.1035020809,0.0,1.1035020809
 05/01  21:00:00,88.6756985136,3.42198534681,11.076392136,16.478224749,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299053907,0.0,1.10299053907
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122609,0.0,1.10299122609
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298775527,0.0,1.10298775527
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312414538,0.0,1.10312414538
 05/02  06:00:00,96.1912108024,3.42198534681,16.9077211833,41.6469040609,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,84.8661400373,3.42198534681,3.78842671019,28.8830021836,16.0824960704,32.6817896323,1.10348980624,0.0,1.10348980624
 05/02  08:00:00,140.573327744,3.54257078187,8.43622485957,9.93529141073,48.2474882111,70.4033123869,2.18843638672,0.0,2.18843638672
 05/02  09:00:00,130.408411963,3.4276748039,11.1741395559,5.49592834013,48.2474882111,62.0547409583,2.18870064679,0.0,2.18870064679
 05/02  10:00:00,130.121127825,3.42198534681,14.6086174116,3.70644920988,48.2474882111,60.1281475517,2.188840433,0.0,2.188840433
 05/02  11:00:00,131.985212318,3.46543981757,16.8358623776,1.37324085916,48.2474882111,62.0547409583,2.1892852273,0.0,2.1892852273
 05/02  12:00:00,132.430241585,3.54330483262,17.3001358931,1.82048010297,48.2474882111,61.5103924513,3.27558558031,0.0,3.27558558031
 05/02  13:00:00,133.979470281,3.56838571466,17.9558355478,0.539085249746,48.2474882111,63.6602354638,2.1903219364,0.0,2.1903219364
 05/02  14:00:00,130.764135542,3.4873553609,18.8200659639,0.0726383600059,48.2474882111,60.1281475517,2.18869956533,0.0,2.18869956533
 05/02  15:00:00,131.964211291,3.5116172703,20.0685181638,0.0,48.2474882111,60.1281475517,2.18835016459,0.0,2.18835016459
 05/02  16:00:00,136.114067646,3.61614239113,21.2239592885,0.0,48.2474882111,63.0180376616,2.18912635761,0.0,2.18912635761
 05/02  17:00:00,125.793251862,3.70969425124,21.7545052972,0.0,37.5258241642,62.7947880557,1.10385058176,0.0,1.10385058176
 05/02  18:00:00,86.2642316862,3.42198534681,18.9844153791,1.02705179499,26.8041601173,36.0181789539,1.10367690349,0.0,1.10367690349
 05/02  19:00:00,84.70387685,3.42198534681,17.747881571,3.27202197572,26.8041601173,33.4493877451,1.10344625429,0.0,1.10344625429
 05/02  20:00:00,83.9378329371,3.42198534681,16.7670040382,7.23268499932,16.0824960704,28.0885557216,1.1034659765,0.0,1.1034659765
 05/02  21:00:00,85.3189267265,3.42198534681,14.9362136086,9.26163148937,16.0824960704,26.8041601173,1.10311028168,0.0,1.10311028168
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298967933,0.0,1.10298967933
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298920646,0.0,1.10298920646
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298808056,0.0,1.10298808056
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,79.4363671011,3.43177313545,17.7173431363,24.072650618,5.36083202345,21.4433280938,1.10307791147,0.0,1.10307791147
 05/03  07:00:00,87.2339018634,3.42198534681,10.0806407597,24.9585499602,16.0824960704,32.6817896323,1.10360841365,0.0,1.10360841365
 05/03  08:00:00,145.694246219,3.55530495733,12.6853052581,10.7943953113,48.2474882111,70.4033123869,1.10420820102,0.0,1.10420820102
 05/03  09:00:00,134.821631052,3.43366103038,13.9131753416,7.16412541613,48.2474882111,62.0547409583,2.18880913459,0.0,2.18880913459
 05/03  10:00:00,131.322100696,3.42198534681,15.2662036138,4.24983587839,48.2474882111,60.1281475517,2.18869046315,0.0,2.18869046315
 05/03  11:00:00,133.501629928,3.474414334,18.293195898,1.4233504327,48.2474882111,62.0547409583,2.18918494251,0.0,2.18918494251
 05/03  12:00:00,136.951764387,3.55452559051,22.6179631599,1.01295488022,48.2474882111,61.5103924513,3.27524878816,0.0,3.27524878816
 05/03  13:00:00,141.680147595,3.58453644502,26.1631830182,0.016264362963,48.2474882111,63.6602354638,3.27514833712,0.0,3.27514833712
 05/03  14:00:00,140.078448932,3.51284834558,28.1815247297,0.0,48.2474882111,60.1281475517,1.10427348878,0.0,1.10427348878
 05/03  15:00:00,140.511756263,3.55101249763,28.576667908,0.0,48.2474882111,60.1281475517,2.18828147981,0.0,2.18828147981
 05/03  16:00:00,143.930974157,3.63317447362,29.0238337161,0.0,48.2474882111,63.0180376616,2.18908917023,0.0,2.18908917023
 05/03  17:00:00,133.51975668,3.72473174883,29.4659726168,0.0,37.5258241642,62.7947880557,1.10395310496,0.0,1.10395310496
 05/03  18:00:00,93.0485362967,3.42198534681,26.7062588889,0.0895128957676,26.8041601173,36.0181789539,2.18742034601,0.0,2.18742034601
 05/03  19:00:00,89.660124769,3.42198534681,24.8039931749,1.17215829082,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,88.2171919821,3.42198534681,23.6015920174,4.67745606512,16.0824960704,28.0885557216,1.10344296852,0.0,1.10344296852
 05/03  21:00:00,89.9817067402,3.42198534681,22.1630695143,6.6975555974,16.0824960704,26.8041601173,1.10315277073,0.0,1.10315277073
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298823086,0.0,1.10298823086
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298819048,0.0,1.10298819048
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849211,0.0,1.10298849211
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310794363,0.0,1.10310794363
 05/04  06:00:00,72.0297166871,3.45074021652,21.8112158188,15.0204937738,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,83.7746921009,3.42198534681,15.2688437513,16.3111372061,16.0824960704,32.6817896323,1.10359070764,0.0,1.10359070764
 05/04  08:00:00,144.314676907,3.58225586963,17.6077518162,4.46542852885,48.2474882111,70.4033123869,2.18830977268,0.0,2.18830977268
 05/04  09:00:00,135.916166037,3.45340442458,19.7458197558,2.40627259272,48.2474882111,62.0547409583,2.1887389073,0.0,2.1887389073
 05/04  10:00:00,135.630599485,3.43294145783,22.5799590176,1.23362315255,48.2474882111,60.1281475517,1.10432462095,0.0,1.10432462095
 05/04  11:00:00,139.774046368,3.50739121299,25.3857880761,0.570197815535,48.2474882111,62.0547409583,3.2741261688,0.0,3.2741261688
 05/04  12:00:00,141.494644431,3.58352929166,27.9119554045,0.232838978478,48.2474882111,61.5103924513,2.19027401264,0.0,2.19027401264
 05/04  13:00:00,146.47965634,3.70999122128,30.8535013493,0.0,48.2474882111,63.6602354638,3.27527592437,0.0,3.27527592437
 05/04  14:00:00,146.502381545,3.7282620734,34.3900436146,0.0,48.2474882111,60.1281475517,2.18841401482,0.0,2.18841401482
 05/04  15:00:00,148.362966447,3.87456068369,36.1043299064,0.0,48.2474882111,60.1281475517,1.10416724939,0.0,1.10416724939
 05/04  16:00:00,150.657371315,4.09585175419,35.2875535943,0.0,48.2474882111,63.0180376616,2.18877371852,0.0,2.18877371852
 05/04  17:00:00,135.333105048,3.96054348081,31.0435092533,0.0,37.5258241642,62.7947880557,2.18801912081,0.0,2.18801912081
 05/04  18:00:00,90.0429100883,3.42198534681,23.7901455763,0.0,26.8041601173,36.0181789539,1.10365297782,0.0,1.10365297782
 05/04  19:00:00,84.3059883212,3.42198534681,20.0987817177,0.52323330026,26.8041601173,33.4493877451,1.10337579994,0.0,1.10337579994
 05/04  20:00:00,82.2423908337,3.42198534681,18.1903613394,4.11388559468,16.0824960704,28.0885557216,1.10350612341,0.0,1.10350612341
 05/04  21:00:00,85.5370386746,3.42198534681,17.4335009862,6.98245605985,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298954438,0.0,1.10298954438
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298859234,0.0,1.10298859234
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298576298,0.0,1.10298576298
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311920283,0.0,1.10311920283
 05/05  06:00:00,76.126111651,3.46459817909,20.5257024071,20.3885441867,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,82.734962422,3.42198534681,9.11345506334,21.4267962151,16.0824960704,32.6817896323,1.10352307886,0.0,1.10352307886
 05/05  08:00:00,142.747603861,3.57746160688,11.6715169646,8.83938459798,48.2474882111,70.4033123869,2.18835694465,0.0,2.18835694465
 05/05  09:00:00,133.124783321,3.44852334758,12.9564412728,6.40914943719,48.2474882111,62.0547409583,2.18859012588,0.0,2.18859012588
 05/05  10:00:00,131.043271518,3.42289511464,14.8101941336,4.42610641307,48.2474882111,60.1281475517,2.18895671803,0.0,2.18895671803
 05/05  11:00:00,133.084477232,3.48730568014,16.5220497476,2.76445254106,48.2474882111,62.0547409583,2.18944215269,0.0,2.18944215269
 05/05  12:00:00,134.394941367,3.55798753095,18.0102450682,3.06038801099,48.2474882111,61.5103924513,2.19022905486,0.0,2.19022905486
 05/05  13:00:00,135.651674049,3.58373882807,19.5583761014,0.593395350569,48.2474882111,63.6602354638,3.27531604548,0.0,3.27531604548
 05/05  14:00:00,132.517036521,3.50148277652,20.6049750186,0.0265028692461,48.2474882111,60.1281475517,2.18854645742,0.0,2.18854645742
 05/05  15:00:00,134.411428195,3.51535480941,22.5119975287,0.0,48.2474882111,60.1281475517,1.10409013053,0.0,1.10409013053
 05/05  16:00:00,138.24870656,3.61652890656,23.3582116867,0.0,48.2474882111,63.0180376616,2.18906653186,0.0,2.18906653186
 05/05  17:00:00,126.370731661,3.71155225312,22.1669056575,0.163221436345,37.5258241642,62.7947880557,2.18811338914,0.0,2.18811338914
 05/05  18:00:00,88.0457092168,3.42198534681,18.1747411948,3.61820350997,26.8041601173,36.0181789539,1.10363769097,0.0,1.10363769097
 05/05  19:00:00,87.9205590942,3.42198534681,16.6571417438,7.5794440471,26.8041601173,33.4493877451,1.10338621452,0.0,1.10338621452
 05/05  20:00:00,87.1722923158,3.42198534681,15.5934487951,11.6406996211,16.0824960704,28.0885557216,1.10350608111,0.0,1.10350608111
 05/05  21:00:00,89.0455420091,3.42198534681,15.0076902973,12.9167700832,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302287862,0.0,1.10302287862
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298688358,0.0,1.10298688358
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298602079,0.0,1.10298602079
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305297309,0.0,1.10305297309
 05/06  06:00:00,82.6854457245,3.42323223886,20.3157006664,27.1992459412,5.36083202345,21.4433280938,1.10307030429,0.0,1.10307030429
 05/06  07:00:00,70.9578970016,3.42198534681,10.5703748004,25.0153542255,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,91.1347296699,3.42198534681,11.6319972484,17.9686021307,26.8041601173,31.2995447326,1.10318139405,0.0,1.10318139405
 05/06  09:00:00,88.928949329,3.42198534681,12.8462855719,12.3008411586,26.8041601173,33.5472370403,1.10364957221,0.0,1.10364957221
 05/06  10:00:00,83.9109905833,3.42198534681,13.1657365731,7.92672811496,26.8041601173,32.583940337,1.1035171477,0.0,1.1035171477
 05/06  11:00:00,83.9539253999,3.42198534681,14.5879258165,4.29978138049,26.8041601173,34.8316326447,1.1036997204,0.0,1.1036997204
 05/06  12:00:00,84.7686704185,3.42198534681,16.8957059832,4.09114183678,26.8041601173,33.5472370403,1.10364174946,0.0,1.10364174946
 05/06  13:00:00,81.135469135,3.42198534681,18.1187683858,1.80366935945,26.8041601173,30.9784458315,1.10361278906,0.0,1.10361278906
 05/06  14:00:00,53.5584654624,3.42198534681,18.7442426739,2.01084602148,8.04124803518,21.3317032909,1.10358613498,0.0,1.10358613498
 05/06  15:00:00,52.9703228274,3.42198534681,18.5894659368,2.86187572803,8.04124803518,20.0473076865,1.10331847015,0.0,1.10331847015
 05/06  16:00:00,52.8565819487,3.42198534681,17.7627089458,3.25379293926,8.04124803518,20.3684065876,1.10334951429,0.0,1.10334951429
 05/06  17:00:00,47.6997340543,3.42198534681,17.243145815,6.33665730971,2.68041601173,18.0090894769,1.10306275489,0.0,1.10306275489
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030725416,0.0,1.1030725416
 05/06  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031619551,0.0,1.1031619551
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298530256,0.0,1.10298530256
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294196064,0.0,1.10294196064
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294366923,0.0,1.10294366923
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029457154,0.0,1.1029457154
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294632949,0.0,1.10294632949
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030229818,0.0,1.1030229818
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315495201,0.0,1.10315495201
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294634412,0.0,1.10294634412
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294130524,0.0,1.10294130524
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294316929,0.0,1.10294316929
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029454917,0.0,1.1029454917
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298531825,0.0,1.10298531825
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298257295,0.0,1.10298257295
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311124985,0.0,1.10311124985
 05/08  06:00:00,93.8421501279,3.42198534681,21.7240563069,36.9488415962,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,102.135131025,3.42198534681,18.137199081,31.8032208006,16.0824960704,32.6817896323,1.10352941532,0.0,1.10352941532
 05/08  08:00:00,155.123393818,3.45688581351,20.2621565024,12.7451108101,48.2474882111,70.4033123869,2.18856625322,0.0,2.18856625322
 05/08  09:00:00,144.786822832,3.42198534681,21.7877823498,9.26638587237,48.2474882111,62.0547409583,1.10428355022,0.0,1.10428355022
 05/08  10:00:00,142.03670082,3.42198534681,23.7414439529,6.4891956638,48.2474882111,60.1281475517,2.18892593846,0.0,2.18892593846
 05/08  11:00:00,142.699553036,3.42198534681,24.465996587,4.50090183882,48.2474882111,62.0547409583,2.82091048686,0.0,2.82091048686
 05/08  12:00:00,142.374540882,3.46980701882,24.5412916042,4.59712150204,48.2474882111,61.5103924513,2.64327911818,0.0,2.64327911818
 05/08  13:00:00,144.287925102,3.49116086978,25.6847312223,3.19586924069,48.2474882111,63.6602354638,3.27513175343,0.0,3.27513175343
 05/08  14:00:00,141.775772354,3.42198534681,26.7243423564,3.2453687941,48.2474882111,60.1281475517,1.10425430372,0.0,1.10425430372
 05/08  15:00:00,141.350882785,3.42554112312,27.5187504699,2.02251533477,48.2474882111,60.1281475517,2.18820640192,0.0,2.18820640192
 05/08  16:00:00,144.678637047,3.51658963712,28.1131061487,1.77497529405,48.2474882111,63.0180376616,2.18893984338,0.0,2.18893984338
 05/08  17:00:00,136.393207406,3.60765709565,28.9686656437,3.48783235244,37.5258241642,62.7947880557,1.103874873,0.0,1.103874873
 05/08  18:00:00,100.749819264,3.42198534681,28.1275175817,6.36953716997,26.8041601173,36.0181789539,1.1037578268,0.0,1.1037578268
 05/08  19:00:00,98.7051582609,3.42198534681,27.0759743976,7.94521056001,26.8041601173,33.4493877451,1.10351046439,0.0,1.10351046439
 05/08  20:00:00,96.8010477551,3.42198534681,25.8108810004,11.0520228551,16.0824960704,28.0885557216,1.10348413172,0.0,1.10348413172
 05/08  21:00:00,98.6123658632,3.42198534681,24.7747862633,12.7164979714,16.0824960704,26.8041601173,1.1031105282,0.0,1.1031105282
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298347802,0.0,1.10298347802
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029838401,0.0,1.1029838401
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298473746,0.0,1.10298473746
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,78.9492432503,3.42198534681,24.6727411982,19.1072498273,5.36083202345,21.4433280938,1.10314503803,0.0,1.10314503803
 05/09  07:00:00,93.2949656956,3.42198534681,21.2670034363,19.8332511157,16.0824960704,32.6817896323,1.10356919432,0.0,1.10356919432
 05/09  08:00:00,153.614480089,3.53698919111,23.7467384675,7.67151173817,48.2474882111,70.4033123869,2.18843013824,0.0,2.18843013824
 05/09  09:00:00,143.83436211,3.42540596682,26.3688789872,3.72940789275,48.2474882111,62.0547409583,1.104429717,0.0,1.104429717
 05/09  10:00:00,141.864354158,3.42198534681,28.7295287195,1.328764235,48.2474882111,60.1281475517,2.1886985781,0.0,2.1886985781
 05/09  11:00:00,145.780927883,3.46309919674,31.8599418764,0.147217545926,48.2474882111,62.0547409583,2.18911477513,0.0,2.18911477513
 05/09  12:00:00,149.165616177,3.54326011156,35.8474539725,0.00858133626565,48.2474882111,61.5103924513,3.27534267442,0.0,3.27534267442
 05/09  13:00:00,153.685573492,3.66332329823,38.1060864246,0.0,48.2474882111,63.6602354638,2.18996258879,0.0,2.18996258879
 05/09  14:00:00,151.547990681,3.70198442242,39.4619304015,0.0,48.2474882111,60.1281475517,2.18875414182,0.0,2.18875414182
 05/09  15:00:00,154.112067367,3.83071802402,41.897273486,0.0,48.2474882111,60.1281475517,2.18834936551,0.0,2.18834936551
 05/09  16:00:00,160.971956851,4.27117484412,45.4268160406,0.0,48.2474882111,63.0180376616,2.18924903276,0.0,2.18924903276
 05/09  17:00:00,149.537553369,4.27219341573,44.9363076396,0.0,37.5258241642,62.7947880557,1.10389339543,0.0,1.10389339543
 05/09  18:00:00,103.194512266,3.42649025537,36.9372428454,0.0,26.8041601173,36.0181789539,1.10366937822,0.0,1.10366937822
 05/09  19:00:00,98.0011058226,3.42198534681,34.3171325194,0.0,26.8041601173,33.4493877451,1.10339175565,0.0,1.10339175565
 05/09  20:00:00,90.2452821389,3.42198534681,32.355360341,0.419111231665,16.0824960704,28.0885557216,1.10346726085,0.0,1.10346726085
 05/09  21:00:00,92.4979534334,3.42198534681,29.3869659677,1.98990583712,16.0824960704,26.8041601173,1.10310507491,0.0,1.10310507491
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298419433,0.0,1.10298419433
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298392272,0.0,1.10298392272
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298295133,0.0,1.10298295133
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,68.6502967538,3.48836064098,24.4045602167,9.01010901805,5.36083202345,21.4433280938,1.10306100327,0.0,1.10306100327
 05/10  07:00:00,81.9945675488,3.42198534681,22.6259058361,7.1739505692,16.0824960704,32.6817896323,1.10354508638,0.0,1.10354508638
 05/10  08:00:00,151.17103508,3.62136695801,27.8245524165,1.06587501392,48.2474882111,70.4033123869,1.10423624089,0.0,1.10423624089
 05/10  09:00:00,146.09361132,3.64000287627,32.0379862647,0.104952915585,48.2474882111,62.0547409583,2.18852058103,0.0,2.18852058103
 05/10  10:00:00,147.620587169,3.76888653213,35.4676247797,0.0,48.2474882111,60.1281475517,2.18885331226,0.0,2.18885331226
 05/10  11:00:00,152.530148716,3.78354830365,38.4359311489,0.0,48.2474882111,62.0547409583,2.18946009221,0.0,2.18946009221
 05/10  12:00:00,154.165372381,3.88772701525,40.5113246095,0.0,48.2474882111,61.5103924513,3.27508577324,0.0,3.27508577324
 05/10  13:00:00,159.725467503,4.40050900963,43.4087947246,0.0,48.2474882111,63.6602354638,2.18988230699,0.0,2.18988230699
 05/10  14:00:00,156.496282494,4.45172551141,43.6604811261,0.0,48.2474882111,60.1281475517,2.18847416473,0.0,2.18847416473
 05/10  15:00:00,158.797847695,4.70840513522,45.7053667031,0.0,48.2474882111,60.1281475517,1.10416775698,0.0,1.10416775698
 05/10  16:00:00,166.133478421,5.43605170764,49.423460747,0.0,48.2474882111,63.0180376616,2.18913304512,0.0,2.18913304512
 05/10  17:00:00,153.16677628,5.33730763704,47.500416329,0.0,37.5258241642,62.7947880557,2.18813268218,0.0,2.18813268218
 05/10  18:00:00,103.45847105,3.73603335468,36.8916585305,0.0,26.8041601173,36.0181789539,1.10363732429,0.0,1.10363732429
 05/10  19:00:00,97.1197972373,3.54104347055,33.3167658102,0.0,26.8041601173,33.4493877451,1.10337788004,0.0,1.10337788004
 05/10  20:00:00,88.0947249461,3.42198534681,30.5716905714,0.0522238084146,16.0824960704,28.0885557216,1.10348645362,0.0,1.10348645362
 05/10  21:00:00,91.2086734164,3.42198534681,29.4920944554,0.595497332522,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303974661,0.0,1.10303974661
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298384524,0.0,1.10298384524
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298289544,0.0,1.10298289544
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303836634,0.0,1.10303836634
 05/11  06:00:00,66.9431687072,3.60289361462,26.9988478139,4.59416040066,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,81.4161014016,3.42198534681,22.1419038171,7.07948644099,16.0824960704,32.6817896323,1.10324043741,0.0,1.10324043741
 05/11  08:00:00,148.561018828,3.63494495135,24.5588806715,1.70795251352,48.2474882111,70.4033123869,2.18800741735,0.0,2.18800741735
 05/11  09:00:00,139.655054221,3.52596162201,25.235409098,0.583014237858,48.2474882111,62.0547409583,2.18855068594,0.0,2.18855068594
 05/11  10:00:00,137.785104403,3.53428404565,25.5344348879,0.332309612376,48.2474882111,60.1281475517,2.18884034942,0.0,2.18884034942
 05/11  11:00:00,141.375616512,3.63173659879,27.2723487411,0.160861908927,48.2474882111,62.0547409583,2.18954836881,0.0,2.18954836881
 05/11  12:00:00,138.486855237,3.6142796207,24.792624871,0.313629988533,48.2474882111,61.5103924513,2.19030913635,0.0,2.19030913635
 05/11  13:00:00,133.764588187,3.73394505356,17.1372560368,0.977223327359,48.2474882111,63.6602354638,3.27508748517,0.0,3.27508748517
 05/11  14:00:00,125.800474035,3.62879532198,11.396979886,2.39062297035,48.2474882111,60.1281475517,2.18829534059,0.0,2.18829534059
 05/11  15:00:00,122.512242356,3.61795723615,8.29047176914,2.21973749379,48.2474882111,60.1281475517,1.10407744386,0.0,1.10407744386
 05/11  16:00:00,129.398746837,3.69604179738,8.92856590473,5.50017316853,48.2474882111,63.0180376616,2.18926879793,0.0,2.18926879793
 05/11  17:00:00,121.375343261,3.70544673329,9.39603170622,7.94481250721,37.5258241642,62.7947880557,1.10389676331,0.0,1.10389676331
 05/11  18:00:00,83.2867822047,3.42198534681,6.75393281177,10.2800848808,26.8041601173,36.0181789539,2.18751774295,0.0,2.18751774295
 05/11  19:00:00,87.0062338638,3.42198534681,5.98634106394,17.3359194966,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,87.416820672,3.42198534681,4.81506589713,25.1309442086,16.0824960704,28.0885557216,1.10345373554,0.0,1.10345373554
 05/11  21:00:00,89.4482579225,3.42198534681,4.13509753783,24.1920787561,16.0824960704,26.8041601173,1.10325412462,0.0,1.10325412462
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298136988,0.0,1.10298136988
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298187476,0.0,1.10298187476
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298231827,0.0,1.10298231827
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311166771,0.0,1.10311166771
 05/12  06:00:00,96.5924860807,3.42961179216,16.0279920924,45.3876153181,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,93.3090419533,3.42198534681,1.28836727442,39.8259635354,16.0824960704,32.6817896323,1.1035305014,0.0,1.1035305014
 05/12  08:00:00,146.913038649,3.53212793047,1.74363118011,22.9780388464,48.2474882111,70.4033123869,2.38539530473,0.196929726861,2.18846557786
 05/12  09:00:00,132.756946077,3.42238550198,2.16098534012,16.8629059719,48.2474882111,62.0547409583,1.10424167307,0.0,1.10424167307
 05/12  10:00:00,126.441290142,3.42198534681,4.7171567911,9.91807214736,48.2474882111,60.1281475517,2.18880026025,0.0,2.18880026025
 05/12  11:00:00,127.152866376,3.44953870635,6.87714966059,6.51550874513,48.2474882111,62.0547409583,2.18917873725,0.0,2.18917873725
 05/12  12:00:00,127.830865115,3.52108051853,8.51582038044,6.0276434598,48.2474882111,61.5103924513,3.27498360295,0.0,3.27498360295
 05/12  13:00:00,127.614239572,3.55027343487,9.58924705466,2.55855531303,48.2474882111,63.6602354638,2.18991893981,0.0,2.18991893981
 05/12  14:00:00,122.418748414,3.47393403036,9.66334779317,0.897390733485,48.2474882111,60.1281475517,2.18869458675,0.0,2.18869458675
 05/12  15:00:00,121.851922232,3.48691831915,9.59691235794,0.384015697982,48.2474882111,60.1281475517,2.18825913294,0.0,2.18825913294
 05/12  16:00:00,125.32979222,3.58328401616,10.0243046713,0.448237565769,48.2474882111,63.0180376616,2.18911213662,0.0,2.18911213662
 05/12  17:00:00,116.449497176,3.67449862451,10.3109666674,2.13497957041,37.5258241642,62.7947880557,1.10382749939,0.0,1.10382749939
 05/12  18:00:00,79.8441319572,3.42198534681,7.87835391723,5.71301352794,26.8041601173,36.0181789539,1.10363693629,0.0,1.10363693629
 05/12  19:00:00,79.7775368444,3.42198534681,6.78789871879,9.30566482237,26.8041601173,33.4493877451,1.10339926538,0.0,1.10339926538
 05/12  20:00:00,81.4494524885,3.42198534681,5.51790758799,18.4607343342,16.0824960704,28.0885557216,1.10349468071,0.0,1.10349468071
 05/12  21:00:00,89.5146979558,3.42198534681,4.17909020664,24.2145261207,16.0824960704,26.8041601173,1.10309780253,0.0,1.10309780253
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
