Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298156137,0.0,1.10298156137
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297904112,0.0,1.10297904112
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298006518,0.0,1.10298006518
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,123.764828966,3.42198534681,13.7893470042,77.2735630707,5.36083202345,21.4433280938,1.10306407015,0.0,1.10306407015
 05/13  07:00:00,89.4856925368,3.42198534681,0.0,54.1135245611,5.36083202345,26.5809105114,21.6932687071,21.6732687071,0.02
 05/13  08:00:00,95.1987515621,3.42198534681,0.385297785227,33.2793234861,26.8041601173,31.2995447326,6.34243646396,5.23904189635,1.10339456761
 05/13  09:00:00,91.8911745429,3.42198534681,2.82833075088,25.2810211935,26.8041601173,33.5472370403,1.10366499418,0.0,1.10366499418
 05/13  10:00:00,86.5936179409,3.42198534681,4.43258983685,19.3425022089,26.8041601173,32.583940337,1.10352076948,0.0,1.10352076948
 05/13  11:00:00,83.2561485284,3.42198534681,5.77446457119,12.4154657543,26.8041601173,34.8316326447,1.10368449963,0.0,1.10368449963
 05/13  12:00:00,79.879856568,3.42198534681,7.08519493699,9.01283903248,26.8041601173,33.5472370403,1.10361223439,0.0,1.10361223439
 05/13  13:00:00,75.1140351923,3.42198534681,7.19992597473,6.70107782781,26.8041601173,30.9784458315,1.10356971886,0.0,1.10356971886
 05/13  14:00:00,52.3024492904,3.42198534681,7.75733115361,11.7417413698,8.04124803518,21.3317032909,1.10352663724,0.0,1.10352663724
 05/13  15:00:00,48.8908230581,3.42198534681,7.80867841322,9.56316348231,8.04124803518,20.0473076865,1.10330439925,0.0,1.10330439925
 05/13  16:00:00,47.9170912739,3.42198534681,8.09862500855,7.97838620167,8.04124803518,20.3684065876,1.10335672942,0.0,1.10335672942
 05/13  17:00:00,45.8295939415,3.42198534681,8.16205183637,13.5476111756,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310744249,0.0,1.10310744249
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310208327,0.0,1.10310208327
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313902948,0.0,1.10313902948
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297896527,0.0,1.10297896527
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294228259,0.0,1.10294228259
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300046876,0.0,1.10300046876
 05/14  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294078979,0.0,1.10294078979
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294251836,0.0,1.10294251836
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301960583,0.0,1.10301960583
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307187013,0.0,1.10307187013
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297718193,0.0,1.10297718193
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293529223,0.0,1.10293529223
 05/14  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305548322,0.0,1.10305548322
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294246329,0.0,1.10294246329
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297979769,0.0,1.10297979769
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297936312,0.0,1.10297936312
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,106.560976232,3.42198534681,15.0859301632,58.7731271771,5.36083202345,21.4433280938,1.10305076268,0.0,1.10305076268
 05/15  07:00:00,109.09021632,3.42198534681,5.55722630999,51.3382788667,16.0824960704,32.6817896323,1.10350837899,0.0,1.10350837899
 05/15  08:00:00,155.543312378,3.4331111922,6.30392402794,27.1470364661,48.2474882111,70.4033123869,1.10426735116,0.0,1.10426735116
 05/15  09:00:00,139.964110782,3.42198534681,7.01632666623,19.2151295056,48.2474882111,62.0547409583,2.18874360437,0.0,2.18874360437
 05/15  10:00:00,134.755695169,3.42198534681,8.06263163598,14.8870023289,48.2474882111,60.1281475517,2.18860234393,0.0,2.18860234393
 05/15  11:00:00,134.953659733,3.42198534681,8.32170390395,12.8993012189,48.2474882111,62.0547409583,2.18912932263,0.0,2.18912932263
 05/15  12:00:00,136.473654826,3.43669729459,8.89946691764,14.3711698574,48.2474882111,61.5103924513,2.19010030893,0.0,2.19010030893
 05/15  13:00:00,138.862920598,3.46199641183,9.57171164168,13.9130487758,48.2474882111,63.6602354638,3.27523832253,0.0,3.27523832253
 05/15  14:00:00,135.059526874,3.42198534681,9.56385545302,13.6896102174,48.2474882111,60.1281475517,2.18819202746,0.0,2.18819202746
 05/15  15:00:00,132.885347034,3.42198534681,10.09862176,10.9806640704,48.2474882111,60.1281475517,1.10409259497,0.0,1.10409259497
 05/15  16:00:00,135.864385155,3.46861091339,11.2668861511,9.85492212341,48.2474882111,63.0180376616,2.18924571777,0.0,2.18924571777
 05/15  17:00:00,128.327049001,3.55688596547,12.1332807622,12.3078299595,37.5258241642,62.7947880557,1.1038794024,0.0,1.1038794024
 05/15  18:00:00,96.0255076261,3.42198534681,11.3990260621,18.3737170519,26.8041601173,36.0181789539,2.18747317645,0.0,2.18747317645
 05/15  19:00:00,99.6222187951,3.42198534681,11.5191092549,24.4191362369,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,100.078983384,3.42198534681,11.2245666938,31.3836061243,16.0824960704,28.0885557216,1.10342192464,0.0,1.10342192464
 05/15  21:00:00,103.791220239,3.42198534681,11.4211240429,31.2490145673,16.0824960704,26.8041601173,1.10313014227,0.0,1.10313014227
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297953272,0.0,1.10297953272
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297904917,0.0,1.10297904917
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297910832,0.0,1.10297910832
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308688242,0.0,1.10308688242
 05/16  06:00:00,91.4216809658,3.42198534681,21.3102434924,37.4095185819,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,105.317454934,3.42198534681,18.382842446,34.7399013444,16.0824960704,32.6817896323,1.10357142935,0.0,1.10357142935
 05/16  08:00:00,157.600078158,3.48833539683,20.3966606007,15.0558414689,48.2474882111,70.4033123869,2.18835477057,0.0,2.18835477057
 05/16  09:00:00,145.512416361,3.42198534681,21.1378549911,10.6419067598,48.2474882111,62.0547409583,1.10435461633,0.0,1.10435461633
 05/16  10:00:00,142.160801001,3.42198534681,22.4326884352,7.92205136226,48.2474882111,60.1281475517,2.18849528175,0.0,2.18849528175
 05/16  11:00:00,144.610614786,3.42577126668,25.1796491275,5.69452512854,48.2474882111,62.0547409583,2.18914075158,0.0,2.18914075158
 05/16  12:00:00,146.557932328,3.4839536477,28.1383897215,5.16926820208,48.2474882111,61.5103924513,3.275033488,0.0,3.275033488
 05/16  13:00:00,147.32846105,3.50879491311,30.1151927877,1.78830958062,48.2474882111,63.6602354638,2.18976147875,0.0,2.18976147875
 05/16  14:00:00,143.495443521,3.43572836198,30.9358991703,0.739740131643,48.2474882111,60.1281475517,2.18832189365,0.0,2.18832189365
 05/16  15:00:00,144.873984446,3.4493345445,32.7474329565,0.293141087986,48.2474882111,60.1281475517,1.10404993327,0.0,1.10404993327
 05/16  16:00:00,149.642838545,3.54571166116,34.6954746829,0.127686234654,48.2474882111,63.0180376616,2.18885366969,0.0,2.18885366969
 05/16  17:00:00,139.159010684,3.64036654968,34.6907984467,0.49879337355,37.5258241642,62.7947880557,2.18799235872,0.0,2.18799235872
 05/16  18:00:00,102.344921675,3.42198534681,32.13304606,3.95911110262,26.8041601173,36.0181789539,1.10361193056,0.0,1.10361193056
 05/16  19:00:00,100.803264282,3.42198534681,31.2513568601,5.86793411859,26.8041601173,33.4493877451,1.10340565095,0.0,1.10340565095
 05/16  20:00:00,97.1173882765,3.42198534681,30.6571805566,8.98939715362,16.0824960704,28.0885557216,1.10342864925,0.0,1.10342864925
 05/16  21:00:00,100.53261591,3.42198534681,29.0950089469,10.3165253349,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297683735,0.0,1.10297683735
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297673143,0.0,1.10297673143
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297685766,0.0,1.10297685766
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308542355,0.0,1.10308542355
 05/17  06:00:00,73.4274586812,3.42198534681,27.6364759341,13.0890638555,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,91.1905993536,3.42198534681,25.7774489081,13.2184393019,16.0824960704,32.6817896323,1.10357354328,0.0,1.10357354328
 05/17  08:00:00,153.880497749,3.55666669891,28.3272794828,3.33731087542,48.2474882111,70.4033123869,2.18835530276,0.0,2.18835530276
 05/17  09:00:00,145.211203787,3.43978192722,30.7972765198,0.663476076297,48.2474882111,62.0547409583,1.10424296397,0.0,1.10424296397
 05/17  10:00:00,145.742862466,3.4219933879,33.793260224,0.143532997236,48.2474882111,60.1281475517,2.18875543262,0.0,2.18875543262
 05/17  11:00:00,150.33041878,3.48698853557,36.532760981,0.0,48.2474882111,62.0547409583,2.18906584631,0.0,2.18906584631
 05/17  12:00:00,152.167655142,3.57063514497,38.8306992407,0.0,48.2474882111,61.5103924513,3.27502798828,0.0,3.27502798828
 05/17  13:00:00,158.262437265,3.82209585837,42.524177638,0.0,48.2474882111,63.6602354638,2.18997999784,0.0,2.18997999784
 05/17  14:00:00,156.271242142,3.85265273174,44.0345135539,0.0,48.2474882111,60.1281475517,2.18859902099,0.0,2.18859902099
 05/17  15:00:00,156.541213155,3.85734916964,44.2997881288,0.0,48.2474882111,60.1281475517,1.10414759557,0.0,1.10414759557
 05/17  16:00:00,163.179745209,4.07599910309,47.8297801389,0.0,48.2474882111,63.0180376616,2.18904475047,0.0,2.18904475047
 05/17  17:00:00,152.967717718,4.02715204955,48.6115133549,0.0,37.5258241642,62.7947880557,2.18799676733,0.0,2.18799676733
 05/17  18:00:00,107.677881091,3.4356944532,41.4114074729,0.0,26.8041601173,36.0181789539,1.10355995871,0.0,1.10355995871
 05/17  19:00:00,101.743953063,3.42198534681,38.0599797598,0.0,26.8041601173,33.4493877451,1.10338483709,0.0,1.10338483709
 05/17  20:00:00,92.528478089,3.42198534681,34.8271381197,0.230529403035,16.0824960704,28.0885557216,1.10348757143,0.0,1.10348757143
 05/17  21:00:00,95.0838951131,3.42198534681,32.5727457235,1.39006776115,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297958489,0.0,1.10297958489
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297820242,0.0,1.10297820242
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297748275,0.0,1.10297748275
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308375934,0.0,1.10308375934
 05/18  06:00:00,66.1608274552,3.53984015326,28.704821478,4.63623227923,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,82.7134977599,3.42198534681,26.8078638695,3.71092274694,16.0824960704,32.6817896323,1.10349312323,0.0,1.10349312323
 05/18  08:00:00,154.916862909,3.75881104198,32.0747668177,0.424044357742,48.2474882111,70.4033123869,2.18827003321,0.0,2.18827003321
 05/18  09:00:00,150.390942352,3.79608061491,36.2841924735,0.0,48.2474882111,62.0547409583,2.18850724974,0.0,2.18850724974
 05/18  10:00:00,152.594391441,3.9367213236,40.2735942606,0.0,48.2474882111,60.1281475517,1.10439893237,0.0,1.10439893237
 05/18  11:00:00,158.26747921,4.0963885385,43.8604214082,0.0,48.2474882111,62.0547409583,2.18916639087,0.0,2.18916639087
 05/18  12:00:00,159.202410704,4.02831842619,45.4077715211,0.0,48.2474882111,61.5103924513,3.27515175657,0.0,3.27515175657
 05/18  13:00:00,168.687964974,4.68401812979,52.0877830751,0.0,48.2474882111,63.6602354638,2.18961976814,0.0,2.18961976814
 05/18  14:00:00,168.051818072,4.80652773616,54.8612144789,0.0,48.2474882111,60.1281475517,2.18865221486,0.0,2.18865221486
 05/18  15:00:00,172.101258389,5.19922396841,58.5179585633,0.0,48.2474882111,60.1281475517,2.1881865507,0.0,2.1881865507
 05/18  16:00:00,182.081322269,6.09536291083,64.7119933915,0.0,48.2474882111,63.0180376616,1.10463737926,0.0,1.10463737926
 05/18  17:00:00,169.833978498,5.99246910788,63.5124570762,0.0,37.5258241642,62.7947880557,2.18802454985,0.0,2.18802454985
 05/18  18:00:00,120.579378864,4.57854178613,53.1700579124,0.0,26.8041601173,36.0181789539,1.10357044903,0.0,1.10357044903
 05/18  19:00:00,112.429091084,4.09057409033,48.0765290374,0.0,26.8041601173,33.4493877451,1.10339126571,0.0,1.10339126571
 05/18  20:00:00,97.5912356549,3.51430676128,40.0281036742,0.0,16.0824960704,28.0885557216,1.10340192734,0.0,1.10340192734
 05/18  21:00:00,96.9428118116,3.4324625605,35.6298071569,0.181445812493,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297912359,0.0,1.10297912359
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297750609,0.0,1.10297750609
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297669691,0.0,1.10297669691
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308416055,0.0,1.10308416055
 05/19  06:00:00,64.6077703138,3.6801243321,29.4752690583,2.17244337872,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,80.6495750119,3.42198534681,26.8953213267,1.55954254166,16.0824960704,32.6817896323,1.10349204075,0.0,1.10349204075
 05/19  08:00:00,156.442076845,3.88127652737,33.8005857249,0.100973900302,48.2474882111,70.4033123869,2.18825632868,0.0,2.18825632868
 05/19  09:00:00,156.668054278,4.27157891948,42.0858060948,0.0,48.2474882111,62.0547409583,2.1884800029,0.0,2.1884800029
 05/19  10:00:00,162.05962956,4.69351911403,48.9820345889,0.0,48.2474882111,60.1281475517,1.10437979166,0.0,1.10437979166
 05/19  11:00:00,169.099061365,4.98354146943,53.8048506318,0.0,48.2474882111,62.0547409583,2.18911759266,0.0,2.18911759266
 05/19  12:00:00,168.21843411,4.82093319135,53.6311801619,0.0,48.2474882111,61.5103924513,3.27504787036,0.0,3.27504787036
 05/19  13:00:00,179.010306308,5.59075893832,61.5033836011,0.0,48.2474882111,63.6602354638,2.18996063264,0.0,2.18996063264
 05/19  14:00:00,179.005548763,5.77896539066,64.8425075156,0.0,48.2474882111,60.1281475517,2.1885670015,0.0,2.1885670015
 05/19  15:00:00,182.318820421,6.21622181713,67.7185227466,0.0,48.2474882111,60.1281475517,1.10412460227,0.0,1.10412460227
 05/19  16:00:00,191.348549034,7.07450603752,73.0000770299,0.0,48.2474882111,63.0180376616,2.18897348822,0.0,2.18897348822
 05/19  17:00:00,175.23280755,6.52922272805,68.3745325077,0.0,37.5258241642,62.7947880557,2.18791681347,0.0,2.18791681347
 05/19  18:00:00,119.792999146,4.32397135839,52.6382486227,0.0,26.8041601173,36.0181789539,1.10364249817,0.0,1.10364249817
 05/19  19:00:00,112.052894676,3.97210525701,47.8188014625,0.0,26.8041601173,33.4493877451,1.10334957381,0.0,1.10334957381
 05/19  20:00:00,99.5039911636,3.58044095296,41.8747249911,0.0,16.0824960704,28.0885557216,1.10344540811,0.0,1.10344540811
 05/19  21:00:00,98.6275678092,3.48012776483,37.4005177016,0.0478260610376,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297729422,0.0,1.10297729422
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297627699,0.0,1.10297627699
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297588427,0.0,1.10297588427
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030863471,0.0,1.1030863471
 05/20  06:00:00,66.5724853826,3.72513499262,31.7936883763,1.77372846899,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,67.5601963128,3.42198534681,30.8408711556,1.34715718143,5.36083202345,26.5809105114,1.10319902614,0.0,1.10319902614
 05/20  08:00:00,97.85994454,3.57896233902,35.4612674811,0.707569775935,26.8041601173,31.2995447326,1.10335030178,0.0,1.10335030178
 05/20  09:00:00,105.292213022,3.78272257823,40.8813438643,0.268309327507,26.8041601173,33.5472370403,1.103566756,0.0,1.103566756
 05/20  10:00:00,106.498090632,3.79139588464,43.3043504231,0.0058037754671,26.8041601173,32.583940337,1.10349834908,0.0,1.10349834908
 05/20  11:00:00,110.10505833,3.67953136228,44.7812941118,0.0,26.8041601173,34.8316326447,1.10371539278,0.0,1.10371539278
 05/20  12:00:00,110.316181982,3.65734462241,46.299000108,0.0,26.8041601173,33.5472370403,1.10352562101,0.0,1.10352562101
 05/20  13:00:00,111.063444007,3.85843213136,49.4139658326,0.0,26.8041601173,30.9784458315,1.10349061783,0.0,1.10349061783
 05/20  14:00:00,80.965263982,3.71858495216,47.8652876097,0.0,8.04124803518,21.3317032909,1.10336388818,0.0,1.10336388818
 05/20  15:00:00,77.7886209026,3.69721280178,45.9944122851,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,78.9624463635,3.89409454471,46.650257102,0.0,8.04124803518,20.3684065876,1.10331822287,0.0,1.10331822287
 05/20  17:00:00,71.4212882782,3.89698140126,46.8263612942,0.0,2.68041601173,18.0090894769,1.10305172254,0.0,1.10305172254
 05/20  18:00:00,46.4790776577,2.48001440205,25.2277110794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,43.4538696568,2.2814776978,22.4010397828,0.0,2.68041601173,16.0824960704,1.10311381506,0.0,1.10311381506
 05/20  20:00:00,38.4449551648,1.13486724349,11.1367357451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,40.5661971793,0.601989448752,6.38885555438,0.0,2.68041601173,16.0824960704,1.10319405044,0.0,1.10319405044
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297592989,0.0,1.10297592989
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841095,0.0,1.10293841095
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293595608,0.0,1.10293595608
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297352216,0.0,1.10297352216
 05/21  07:00:00,34.4283531644,1.49026510792,14.1667358803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,42.9219522189,2.43477116679,21.7158288759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,28.5074871298,0.980776506953,8.75535844666,0.0,2.68041601173,16.0824960704,1.10298399012,0.0,1.10298399012
 05/21  10:00:00,29.8076388288,1.07949813596,9.95678851659,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,32.1507816111,1.30877530646,12.0706541285,0.0,2.68041601173,16.0824960704,1.10306274789,0.0,1.10306274789
 05/21  12:00:00,32.8304051505,1.37566302299,12.6833899514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,31.0523776915,1.18927038354,11.0917551317,0.0,2.68041601173,16.0824960704,1.10318676872,0.0,1.10318676872
 05/21  14:00:00,31.6730430753,1.30555541489,11.5961354842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,24.3453708521,0.592329774052,4.9816889018,0.0,2.68041601173,16.0824960704,1.10293489066,0.0,1.10293489066
 05/21  16:00:00,29.3861500736,1.12724900468,9.48754889272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,27.4966578406,0.919397677061,7.80590798739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,42.8130482977,2.54905264421,21.4926434773,0.0,2.68041601173,16.0824960704,1.10299324628,0.0,1.10299324628
 05/21  19:00:00,38.756358031,2.22219706609,17.7628087887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,32.3942464387,0.692661348844,5.52823291366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299820423,0.0,1.10299820423
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293832095,0.0,1.10293832095
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297340658,0.0,1.10297340658
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297297583,0.0,1.10297297583
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,64.4758191543,3.58200325045,24.5109373998,7.10294495933,5.36083202345,21.4433280938,1.10310675647,0.0,1.10310675647
 05/22  07:00:00,74.8192278774,3.42198534681,15.4289003352,7.19561639868,16.0824960704,32.6817896323,1.1034670531,0.0,1.1034670531
 05/22  08:00:00,142.246966427,3.60609517154,19.0485521818,0.93307838166,48.2474882111,70.4033123869,1.10422145938,0.0,1.10422145938
 05/22  09:00:00,136.744651872,3.56375065465,22.699961677,0.170270276587,48.2474882111,62.0547409583,2.18837388197,0.0,2.18837388197
 05/22  10:00:00,138.880155569,3.77330465047,26.7227750616,0.0,48.2474882111,60.1281475517,2.18855136836,0.0,2.18855136836
 05/22  11:00:00,144.211107266,3.98544118336,29.9149968195,0.0,48.2474882111,62.0547409583,2.18897960813,0.0,2.18897960813
 05/22  12:00:00,144.239556959,3.97042502051,30.5028111816,0.0,48.2474882111,61.5103924513,2.18983580215,0.0,2.18983580215
 05/22  13:00:00,150.488142615,4.66613701353,33.9058418329,0.0,48.2474882111,63.6602354638,3.2746683104,0.0,3.2746683104
 05/22  14:00:00,147.865540884,4.74656988629,34.7348951413,0.0,48.2474882111,60.1281475517,1.10406703264,0.0,1.10406703264
 05/22  15:00:00,150.225215355,5.0389880555,36.8021514428,0.0,48.2474882111,60.1281475517,2.18813434898,0.0,2.18813434898
 05/22  16:00:00,156.153189045,5.62711342965,39.2521096481,0.0,48.2474882111,63.0180376616,2.18894450359,0.0,2.18894450359
 05/22  17:00:00,142.58594784,5.24250360886,37.0143919169,0.0,37.5258241642,62.7947880557,1.10372289201,0.0,1.10372289201
 05/22  18:00:00,97.3862875369,3.94709424041,30.6084141312,0.0,26.8041601173,36.0181789539,1.10355117047,0.0,1.10355117047
 05/22  19:00:00,91.4838576683,3.67410873948,27.5477609723,0.0,26.8041601173,33.4493877451,1.10334147045,0.0,1.10334147045
 05/22  20:00:00,78.182815337,3.46910763477,22.9104841601,0.221731656082,16.0824960704,28.0885557216,1.10338924884,0.0,1.10338924884
 05/22  21:00:00,82.3454108831,3.42495840856,19.8135773354,1.40777885741,16.0824960704,26.8041601173,1.10308438431,0.0,1.10308438431
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297437041,0.0,1.10297437041
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297352441,0.0,1.10297352441
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297328293,0.0,1.10297328293
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,66.8690012087,3.5377481744,20.3248173192,13.7265021704,5.36083202345,21.4433280938,1.10305233364,0.0,1.10305233364
 05/23  07:00:00,74.2847416127,3.42198534681,11.4755224448,10.6145080243,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/23  08:00:00,142.021736199,3.62506171239,17.3842758899,2.35315790499,48.2474882111,70.4033123869,2.18773593908,0.0,2.18773593908
 05/23  09:00:00,138.72178683,3.75997970395,23.7974923631,0.853645499327,48.2474882111,62.0547409583,2.188530725,0.0,2.188530725
 05/23  10:00:00,141.018155805,3.87099744118,28.713246574,0.049835932908,48.2474882111,60.1281475517,2.06396845682,0.0,2.06396845682
 05/23  11:00:00,144.539083522,3.8085638178,30.4198504407,0.0,48.2474882111,62.0547409583,2.31336185413,0.0,2.31336185413
 05/23  12:00:00,145.533335585,3.91220324182,31.8548115868,0.0,48.2474882111,61.5103924513,2.18990338916,0.0,2.18990338916
 05/23  13:00:00,152.250890279,4.46148309902,35.8732434109,0.0,48.2474882111,63.6602354638,2.18970923392,0.0,2.18970923392
 05/23  14:00:00,150.21950946,4.50171450923,37.3337190941,0.0,48.2474882111,60.1281475517,2.18861839995,0.0,2.18861839995
 05/23  15:00:00,151.612660335,4.62127890497,38.6073055735,0.0,48.2474882111,60.1281475517,1.10413595524,0.0,1.10413595524
 05/23  16:00:00,154.497986893,4.7608261575,38.4631947683,0.0,48.2474882111,63.0180376616,2.18895094745,0.0,2.18895094745
 05/23  17:00:00,140.286261953,4.4483646238,35.5088450151,0.0,37.5258241642,62.7947880557,2.18786583145,0.0,2.18786583145
 05/23  18:00:00,96.4898498753,3.5523187241,30.1067519859,0.0,26.8041601173,36.0181789539,1.10360867587,0.0,1.10360867587
 05/23  19:00:00,91.7019271154,3.47314049728,27.9549629957,0.011835665872,26.8041601173,33.4493877451,1.10331807784,0.0,1.10331807784
 05/23  20:00:00,81.4571391311,3.42198534681,25.5040303975,0.949631500645,16.0824960704,28.0885557216,1.10340328701,0.0,1.10340328701
 05/23  21:00:00,86.8942225677,3.42198534681,23.3711015079,2.40203943123,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297366231,0.0,1.10297366231
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297287709,0.0,1.10297287709
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297267869,0.0,1.10297267869
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308319521,0.0,1.10308319521
 05/24  06:00:00,64.3248655117,3.58490735197,24.7718719135,6.68815270157,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,80.614460394,3.42198534681,19.0378387554,9.38191049504,16.0824960704,32.6817896323,1.10349616436,0.0,1.10349616436
 05/24  08:00:00,146.323520882,3.62349930492,21.0878201718,2.95296071364,48.2474882111,70.4033123869,2.18823043289,0.0,2.18823043289
 05/24  09:00:00,135.533127878,3.50430725647,20.7242305253,0.993920832798,48.2474882111,62.0547409583,1.1043100646,0.0,1.1043100646
 05/24  10:00:00,133.710125949,3.50403170177,21.6049564885,0.217061901941,48.2474882111,60.1281475517,2.18858439428,0.0,2.18858439428
 05/24  11:00:00,138.024334356,3.60628146008,24.1073836324,0.0,48.2474882111,62.0547409583,2.18924930755,0.0,2.18924930755
 05/24  12:00:00,138.502514082,3.62547744346,25.1107158824,0.0,48.2474882111,61.5103924513,2.76970533958,0.0,2.76970533958
 05/24  13:00:00,142.600199987,3.85560819674,26.8284280214,0.0,48.2474882111,63.6602354638,2.6949712739,0.0,2.6949712739
 05/24  14:00:00,139.897309291,3.84246679285,27.6707666417,0.0,48.2474882111,60.1281475517,1.10415560697,0.0,1.10415560697
 05/24  15:00:00,140.991985304,3.92961400951,28.678295438,0.0,48.2474882111,60.1281475517,2.18801303985,0.0,2.18801303985
 05/24  16:00:00,144.826856121,4.07613345791,29.4767566965,0.0,48.2474882111,63.0180376616,2.18880895178,0.0,2.18880895178
 05/24  17:00:00,132.705910669,3.93134282629,28.4455155291,0.0,37.5258241642,62.7947880557,1.10378238603,0.0,1.10378238603
 05/24  18:00:00,91.2424493778,3.42198534681,24.7280299702,0.261654895535,26.8041601173,36.0181789539,1.1036025719,0.0,1.1036025719
 05/24  19:00:00,88.576335152,3.42198534681,23.6406306842,1.25173116446,26.8041601173,33.4493877451,1.1033805043,0.0,1.1033805043
 05/24  20:00:00,81.0526347262,3.42198534681,21.8006689089,4.24848858437,16.0824960704,28.0885557216,1.10342688448,0.0,1.10342688448
 05/24  21:00:00,87.543154047,3.42198534681,19.8337838869,6.5882885316,16.0824960704,26.8041601173,1.1030749069,0.0,1.1030749069
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297269133,0.0,1.10297269133
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297149032,0.0,1.10297149032
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297068234,0.0,1.10297068234
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,66.7282995465,3.50280650019,20.9025799393,15.5103128956,5.36083202345,21.4433280938,1.10304489676,0.0,1.10304489676
 05/25  07:00:00,78.5554660251,3.42198534681,11.068084895,15.2926699865,16.0824960704,32.6817896323,1.10347380959,0.0,1.10347380959
 05/25  08:00:00,141.847205254,3.59662651809,14.6973582113,4.89397983248,48.2474882111,70.4033123869,1.10403832684,0.0,1.10403832684
 05/25  09:00:00,132.577881618,3.46678231263,16.8046928364,1.9957372052,48.2474882111,62.0547409583,2.18854764928,0.0,2.18854764928
 05/25  10:00:00,131.557975027,3.44307042629,19.1403273317,0.590501412318,48.2474882111,60.1281475517,2.18842391657,0.0,2.18842391657
 05/25  11:00:00,136.015035814,3.51991133235,22.1774986907,0.00695652790472,48.2474882111,62.0547409583,2.18891415613,0.0,2.18891415613
 05/25  12:00:00,138.492592525,3.60379016905,25.1224815996,0.0,48.2474882111,61.5103924513,2.18983887472,0.0,2.18983887472
 05/25  13:00:00,143.005624654,3.68033894062,27.409121944,0.0,48.2474882111,63.6602354638,2.18962166318,0.0,2.18962166318
 05/25  14:00:00,142.618151744,3.81116964659,30.4229062405,0.0,48.2474882111,60.1281475517,2.18851638748,0.0,2.18851638748
 05/25  15:00:00,144.540033985,4.02537242224,32.1305857062,0.0,48.2474882111,60.1281475517,1.10407909577,0.0,1.10407909577
 05/25  16:00:00,148.452719553,4.25669389252,32.9220596932,0.0,48.2474882111,63.0180376616,2.18880983703,0.0,2.18880983703
 05/25  17:00:00,137.184166658,4.27375448306,32.581359861,0.0,37.5258241642,62.7947880557,2.18787944698,0.0,2.18787944698
 05/25  18:00:00,96.1656263014,3.74281998437,29.5920271517,0.0,26.8041601173,36.0181789539,1.10354043074,0.0,1.10354043074
 05/25  19:00:00,91.2034765342,3.57296313426,27.329993532,0.0385319114741,26.8041601173,33.4493877451,1.1033355069,0.0,1.1033355069
 05/25  20:00:00,79.8251092616,3.42198534681,24.0518089714,0.769823057229,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,84.7753179546,3.42198534681,21.8758410487,1.77839527736,16.0824960704,26.8041601173,1.10324151687,0.0,1.10324151687
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297062347,0.0,1.10297062347
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296890229,0.0,1.10296890229
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297048432,0.0,1.10297048432
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307271219,0.0,1.10307271219
 05/26  06:00:00,62.6445859901,3.53157988444,21.3663413517,10.9340645426,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,79.2483028469,3.42198534681,15.3276611454,11.7259305579,16.0824960704,32.6817896323,1.10351751983,0.0,1.10351751983
 05/26  08:00:00,142.804772591,3.60764099651,16.5184205426,4.01947036025,48.2474882111,70.4033123869,1.10413283987,0.0,1.10413283987
 05/26  09:00:00,130.946054505,3.47405637719,14.7105494558,2.45077940853,48.2474882111,62.0547409583,2.1884275421,0.0,2.1884275421
 05/26  10:00:00,129.470424354,3.44402444944,14.3998450641,3.24247898373,48.2474882111,60.1281475517,2.18855618982,0.0,2.18855618982
 05/26  11:00:00,132.276567237,3.50795298225,15.4015106673,3.05643432441,48.2474882111,62.0547409583,2.18892961197,0.0,2.18892961197
 05/26  12:00:00,133.284702318,3.57673243475,16.87819317,3.06345595711,48.2474882111,61.5103924513,2.19006800235,0.0,2.19006800235
 05/26  13:00:00,135.261076957,3.60077573983,18.6108237178,1.13331373014,48.2474882111,63.6602354638,3.27472815598,0.0,3.27472815598
 05/26  14:00:00,132.420037904,3.51554538631,19.56538348,0.955033180556,48.2474882111,60.1281475517,1.1041685831,0.0,1.1041685831
 05/26  15:00:00,132.750116082,3.53236852781,20.3505837976,0.483087899477,48.2474882111,60.1281475517,2.18790964404,0.0,2.18790964404
 05/26  16:00:00,136.870657909,3.64104072936,21.615602168,0.340049044552,48.2474882111,63.0180376616,2.18894913907,0.0,2.18894913907
 05/26  17:00:00,127.425897804,3.70993612626,22.0756582476,1.31125111579,37.5258241642,62.7947880557,1.10373308522,0.0,1.10373308522
 05/26  18:00:00,90.8260296537,3.42198534681,19.7873929776,4.78587216401,26.8041601173,36.0181789539,1.10352569648,0.0,1.10352569648
 05/26  19:00:00,89.9063656552,3.42198534681,19.2117779363,7.0106144156,26.8041601173,33.4493877451,1.10336181567,0.0,1.10336181567
 05/26  20:00:00,83.9087541966,3.42198534681,18.7846474456,10.1206295181,16.0824960704,28.0885557216,1.10343717355,0.0,1.10343717355
 05/26  21:00:00,91.1385087586,3.42198534681,18.4467380589,11.5706890712,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300663321,0.0,1.10300663321
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029712297,0.0,1.1029712297
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296987973,0.0,1.10296987973
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030817863,0.0,1.1030817863
 05/27  06:00:00,73.5391489033,3.4354062409,21.9291313673,21.3620110838,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,70.620741824,3.42198534681,12.1860381173,23.062535731,5.36083202345,26.5809105114,1.10317126208,0.0,1.10317126208
 05/27  08:00:00,91.7095735113,3.42198534681,12.4176429296,17.7578002909,26.8041601173,31.2995447326,1.1033720059,0.0,1.1033720059
 05/27  09:00:00,92.1156591166,3.42198534681,12.5804255028,15.7534110153,26.8041601173,33.5472370403,1.10357913968,0.0,1.10357913968
 05/27  10:00:00,89.8036426711,3.42198534681,13.5312460017,13.4538707742,26.8041601173,32.583940337,1.10349667946,0.0,1.10349667946
 05/27  11:00:00,91.0902071607,3.42198534681,14.5998948626,11.4240940952,26.8041601173,34.8316326447,1.10369307952,0.0,1.10369307952
 05/27  12:00:00,88.9526422923,3.42198534681,14.9234337442,10.2473859495,26.8041601173,33.5472370403,1.10349426745,0.0,1.10349426745
 05/27  13:00:00,87.4068464791,3.42198534681,14.7406800913,11.453134998,26.8041601173,30.9784458315,1.10344637488,0.0,1.10344637488
 05/27  14:00:00,64.2336986549,3.42198534681,14.1410390097,17.2892828782,8.04124803518,21.3317032909,1.10331520474,0.0,1.10331520474
 05/27  15:00:00,64.5957066632,3.42198534681,13.4501965977,19.6265289029,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,66.1304398814,3.42198534681,13.4856974365,20.8046623812,8.04124803518,20.3684065876,1.10326378159,0.0,1.10326378159
 05/27  17:00:00,64.4696314434,3.42198534681,14.1515010685,26.1981994453,2.68041601173,18.0090894769,1.10303903369,0.0,1.10303903369
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303884001,0.0,1.10303884001
 05/27  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312155147,0.0,1.10312155147
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297051101,0.0,1.10297051101
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293126781,0.0,1.10293126781
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292528253,0.0,1.10292528253
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029343829,0.0,1.1029343829
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293299523,0.0,1.10293299523
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300297861,0.0,1.10300297861
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305979595,0.0,1.10305979595
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029343881,0.0,1.1029343881
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029330075,0.0,1.1029330075
 05/28  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304579029,0.0,1.10304579029
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292613622,0.0,1.10292613622
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293345188,0.0,1.10293345188
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303704967,0.0,1.10303704967
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293004702,0.0,1.10293004702
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292408724,0.0,1.10292408724
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10278757054,0.0,1.10278757054
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300663586,0.0,1.10300663586
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029654389,0.0,1.1029654389
 05/29  17:00:00,33.5568830976,1.83339989679,12.9521310246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,20.2555085611,0.191003474884,1.29315291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292692127,0.0,1.10292692127
 05/29  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304469584,0.0,1.10304469584
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293325862,0.0,1.10293325862
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752524,0.0,1.10296752524
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307284227,0.0,1.10307284227
 05/30  06:00:00,93.7822016076,3.42198534681,16.5712082896,46.9764077598,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,92.1538965707,3.42198534681,5.1951637999,34.7640216272,16.0824960704,32.6817896323,1.10326153874,0.0,1.10326153874
 05/30  08:00:00,140.315805736,3.4727789856,8.73162763973,9.45215841879,48.2474882111,70.4033123869,2.1882526237,0.0,2.1882526237
 05/30  09:00:00,130.778679181,3.46520641924,11.6704270259,5.33237647215,48.2474882111,62.0547409583,1.1042146599,0.0,1.1042146599
 05/30  10:00:00,129.335370103,3.48028846922,13.9584795709,3.51252620609,48.2474882111,60.1281475517,2.18857217555,0.0,2.18857217555
 05/30  11:00:00,132.027586754,3.43392363507,15.9303105545,2.35268330147,48.2474882111,62.0547409583,2.18871228237,0.0,2.18871228237
 05/30  12:00:00,133.016824993,3.49761662776,17.4088173082,2.34407030037,48.2474882111,61.5103924513,3.27470683591,0.0,3.27470683591
 05/30  13:00:00,134.862515402,3.52345485668,18.8061957389,0.616701037757,48.2474882111,63.6602354638,2.18981696937,0.0,2.18981696937
 05/30  14:00:00,131.908099451,3.44944717989,20.0477013328,0.0268750815877,48.2474882111,60.1281475517,1.10411906438,0.0,1.10411906438
 05/30  15:00:00,133.381451937,3.46734483883,21.530031241,0.0,48.2474882111,60.1281475517,2.18820405046,0.0,2.18820405046
 05/30  16:00:00,138.576722472,3.70798174395,23.5947747615,0.0,48.2474882111,63.0180376616,2.18855715232,0.0,2.18855715232
 05/30  17:00:00,129.995438204,4.07907202288,25.5873138674,0.0,37.5258241642,62.7947880557,1.10382100816,0.0,1.10382100816
 05/30  18:00:00,90.0075271085,3.76917655799,23.3835792373,0.0239921479669,26.8041601173,36.0181789539,1.10359975753,0.0,1.10359975753
 05/30  19:00:00,85.4553330643,3.58401659739,21.1626714857,0.44665702471,26.8041601173,33.4493877451,1.10334498132,0.0,1.10334498132
 05/30  20:00:00,74.6522739775,3.42198534681,17.6584619046,1.99033484,16.0824960704,28.0885557216,1.10347955368,0.0,1.10347955368
