Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/30  21:00:00,80.0034537799,3.42198534681,14.8867179199,3.99565423143,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301994837,0.0,1.10301994837
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296786741,0.0,1.10296786741
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296743239,0.0,1.10296743239
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306581345,0.0,1.10306581345
 05/31  06:00:00,80.8233411847,3.42198534681,16.2267375931,34.3620180334,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,85.1294901142,3.42198534681,4.97018505995,27.9645939107,16.0824960704,32.6817896323,1.10339056529,0.0,1.10339056529
 05/31  08:00:00,138.890774565,3.54819198707,10.2671094675,6.4162324186,48.2474882111,70.4033123869,2.18817590613,0.0,2.18817590613
 05/31  09:00:00,131.255578085,3.45369978983,13.8754765205,3.61573251163,48.2474882111,62.0547409583,1.10417691639,0.0,1.10417691639
 05/31  10:00:00,131.699766596,3.43965351749,18.1183946551,1.75764256667,48.2474882111,60.1281475517,2.18848519601,0.0,2.18848519601
 05/31  11:00:00,135.448550563,3.48844861377,21.2094661156,0.439966569953,48.2474882111,62.0547409583,2.18929175692,0.0,2.18929175692
 05/31  12:00:00,136.463117581,3.56399993729,22.8286503281,0.30414655914,48.2474882111,61.5103924513,2.18951473573,0.0,2.18951473573
 05/31  13:00:00,140.260780347,3.62866915666,24.7159474215,0.0,48.2474882111,63.6602354638,3.27475194881,0.0,3.27475194881
 05/31  14:00:00,138.642875384,3.62618356656,26.632615961,0.0,48.2474882111,60.1281475517,1.10405371278,0.0,1.10405371278
 05/31  15:00:00,140.073166468,3.68058593973,28.0085046717,0.0,48.2474882111,60.1281475517,2.18816121683,0.0,2.18816121683
 05/31  16:00:00,145.742429049,4.12332609211,30.3451369904,0.0,48.2474882111,63.0180376616,2.18900375075,0.0,2.18900375075
 05/31  17:00:00,135.583543675,4.37633447635,30.8781568845,0.0,37.5258241642,62.7947880557,1.10374800745,0.0,1.10374800745
 05/31  18:00:00,94.2651339051,3.84177357879,27.5925811611,0.0,26.8041601173,36.0181789539,1.10353121873,0.0,1.10353121873
 05/31  19:00:00,88.8566278908,3.54827961295,25.0463603214,0.0,26.8041601173,33.4493877451,1.10335763063,0.0,1.10335763063
 05/31  20:00:00,77.8750630581,3.42198534681,22.2343065651,0.637279260083,16.0824960704,28.0885557216,1.10342644897,0.0,1.10342644897
 05/31  21:00:00,82.1279415031,3.42198534681,19.1271464481,1.87971342653,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300686679,0.0,1.10300686679
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296651062,0.0,1.10296651062
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561283,0.0,1.10296561283
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306551832,0.0,1.10306551832
 06/01  06:00:00,60.6914067905,3.49683974369,23.0809030707,7.30106376477,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,79.6211515324,3.42198534681,19.0855617656,8.34087862326,16.0824960704,32.6817896323,1.1034283641,0.0,1.1034283641
 06/01  08:00:00,146.575358521,3.69333929405,22.6305338714,1.59224466315,48.2474882111,70.4033123869,2.18814441923,0.0,2.18814441923
 06/01  09:00:00,138.038766105,3.55658487349,23.9431987435,0.228313224037,48.2474882111,62.0547409583,1.10430040575,0.0,1.10430040575
 06/01  10:00:00,137.042633151,3.53442760034,25.1202413339,0.00388835981178,48.2474882111,60.1281475517,2.18849398107,0.0,2.18849398107
 06/01  11:00:00,140.595869693,3.62509007329,26.6601103565,0.0,48.2474882111,62.0547409583,2.18904147289,0.0,2.18904147289
 06/01  12:00:00,142.770684936,3.72059926746,29.2837649118,0.0,48.2474882111,61.5103924513,2.18973974423,0.0,2.18973974423
 06/01  13:00:00,148.993573147,3.7565007884,33.3209085892,0.0,48.2474882111,63.6602354638,3.27461355162,0.0,3.27461355162
 06/01  14:00:00,148.850671242,3.69657510975,36.7700202751,0.0,48.2474882111,60.1281475517,1.10411301338,0.0,1.10411301338
 06/01  15:00:00,152.482024289,3.92874224362,40.1692061887,0.0,48.2474882111,60.1281475517,2.1881420449,0.0,2.1881420449
 06/01  16:00:00,158.10383378,4.16949274182,42.6603750718,0.0,48.2474882111,63.0180376616,2.18869866185,0.0,2.18869866185
 06/01  17:00:00,146.045664964,4.04222505412,41.6743875962,0.0,37.5258241642,62.7947880557,1.10376102049,0.0,1.10376102049
 06/01  18:00:00,102.169258923,3.42199174245,35.9164880151,0.0,26.8041601173,36.0181789539,1.10351904491,0.0,1.10351904491
 06/01  19:00:00,97.8425471685,3.42198534681,34.1585738653,0.0,26.8041601173,33.4493877451,1.10332885204,0.0,1.10332885204
 06/01  20:00:00,85.7901528875,3.42198534681,32.5763050333,0.677703954623,16.0824960704,28.0885557216,1.10339751056,0.0,1.10339751056
 06/01  21:00:00,95.5106545601,3.42198534681,31.6325625959,2.75701033562,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296619762,0.0,1.10296619762
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296608281,0.0,1.10296608281
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296208393,0.0,1.10296208393
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308113415,0.0,1.10308113415
 06/02  06:00:00,63.459708603,3.5697711095,28.5648774133,4.51245986887,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,84.0691150881,3.42198534681,26.6029333404,5.27147060424,16.0824960704,32.6817896323,1.10342814965,0.0,1.10342814965
 06/02  08:00:00,154.001259339,3.79134558595,31.3411897733,0.209483288194,48.2474882111,70.4033123869,1.10411844882,0.0,1.10411844882
 06/02  09:00:00,147.046150707,3.64058438049,33.0948970626,0.0,48.2474882111,62.0547409583,2.18833720701,0.0,2.18833720701
 06/02  10:00:00,148.874263552,3.67253398611,36.8176537085,0.0,48.2474882111,60.1281475517,2.18838211143,0.0,2.18838211143
 06/02  11:00:00,156.072680665,3.95599332262,41.8060180789,0.0,48.2474882111,62.0547409583,2.18924478191,0.0,2.18924478191
 06/02  12:00:00,154.309718442,3.94548230511,40.5979153804,0.0,48.2474882111,61.5103924513,2.18966883694,0.0,2.18966883694
 06/02  13:00:00,155.114310329,4.17734433356,39.0208022262,0.0,48.2474882111,63.6602354638,2.18944884639,0.0,2.18944884639
 06/02  14:00:00,147.835261185,4.02630346706,35.424881861,0.0,48.2474882111,60.1281475517,2.1885610799,0.0,2.1885610799
 06/02  15:00:00,147.405825165,4.14168632178,34.8800629866,0.0,48.2474882111,60.1281475517,1.10407155212,0.0,1.10407155212
 06/02  16:00:00,150.975309929,4.33977502913,35.3615689331,0.0,48.2474882111,63.0180376616,2.18870656632,0.0,2.18870656632
 06/02  17:00:00,138.468329603,4.16299559192,33.9762816974,0.0,37.5258241642,62.7947880557,2.1877206794,0.0,2.1877206794
 06/02  18:00:00,96.5741902931,3.42198534681,30.321425781,0.0,26.8041601173,36.0181789539,1.1035682413,0.0,1.1035682413
 06/02  19:00:00,93.5710340625,3.42198534681,29.8782445212,0.00881623804463,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,82.9865416614,3.42198534681,28.8785520814,1.57184568048,16.0824960704,28.0885557216,1.10336684793,0.0,1.10336684793
 06/02  21:00:00,92.6296558161,3.42198534681,27.9753480334,3.53322615413,16.0824960704,26.8041601173,1.10308539936,0.0,1.10308539936
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296424208,0.0,1.10296424208
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296533258,0.0,1.10296533258
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296425325,0.0,1.10296425325
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,63.0429151141,3.51642306931,27.3169899893,5.39690184413,5.36083202345,21.4433280938,1.1030409563,0.0,1.1030409563
 06/03  07:00:00,66.0040926273,3.42198534681,24.7899193079,5.84200534368,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,90.7000743959,3.42198534681,26.1400881167,3.02585598836,26.8041601173,31.2995447326,1.10334627193,0.0,1.10334627193
 06/03  09:00:00,94.8027986677,3.44070975145,29.0930609666,1.90919069787,26.8041601173,33.5472370403,1.10349184122,0.0,1.10349184122
 06/03  10:00:00,96.4661802735,3.42198534681,32.9138249993,0.733829378933,26.8041601173,32.583940337,1.10344458106,0.0,1.10344458106
 06/03  11:00:00,98.4700705156,3.42198534681,33.3950306529,0.00882165980243,26.8041601173,34.8316326447,1.10368361517,0.0,1.10368361517
 06/03  12:00:00,94.4582656173,3.42198534681,30.6764430188,0.0,26.8041601173,33.5472370403,1.10350938771,0.0,1.10350938771
 06/03  13:00:00,88.3253789969,3.42198534681,27.1123476071,0.0,26.8041601173,30.9784458315,1.10345148052,0.0,1.10345148052
 06/03  14:00:00,59.2375798608,3.42198534681,26.1563759598,0.277827133963,8.04124803518,21.3317032909,1.10333595414,0.0,1.10333595414
 06/03  15:00:00,56.5673234996,3.42198534681,25.048342337,0.0,8.04124803518,20.0473076865,1.10326325197,0.0,1.10326325197
 06/03  16:00:00,54.8600994039,3.42198534681,23.013315148,0.00670419213688,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,47.4489891908,3.42198534681,23.0848835969,0.244174664258,2.68041601173,18.0090894769,1.10315837959,0.0,1.10315837959
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303712429,0.0,1.10303712429
 06/03  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030718011,0.0,1.1030718011
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296125352,0.0,1.10296125352
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292991878,0.0,1.10292991878
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292887879,0.0,1.10292887879
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292934143,0.0,1.10292934143
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292792907,0.0,1.10292792907
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300062938,0.0,1.10300062938
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310392657,0.0,1.10310392657
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,30.8863589765,1.0684986945,11.0465081058,0.0,2.68041601173,16.0824960704,1.10292793271,0.0,1.10292793271
 06/04  17:00:00,43.63512277,2.4214302091,22.4423403847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,43.8188579306,2.61352859623,22.4339771582,0.0,2.68041601173,16.0824960704,1.1029835947,0.0,1.1029835947
 06/04  19:00:00,31.8303614118,1.40177286525,11.6572363704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302538102,0.0,1.10302538102
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292438863,0.0,1.10292438863
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296327024,0.0,1.10296327024
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296359741,0.0,1.10296359741
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,61.5009988374,3.51253493217,25.2198704405,5.95599325334,5.36083202345,21.4433280938,1.10303913554,0.0,1.10303913554
 06/05  07:00:00,79.3985545734,3.42198534681,19.9451208506,7.2587225793,16.0824960704,32.6817896323,1.1034576085,0.0,1.1034576085
 06/05  08:00:00,147.46442333,3.72026022912,24.7030228161,0.381899592447,48.2474882111,70.4033123869,1.10409274734,0.0,1.10409274734
 06/05  09:00:00,144.248272175,3.61129123223,30.3263116795,0.0,48.2474882111,62.0547409583,2.18843508697,0.0,2.18843508697
 06/05  10:00:00,147.729424931,3.62336455157,35.7219845225,0.0,48.2474882111,60.1281475517,1.10409304569,0.0,1.10409304569
 06/05  11:00:00,153.950215097,3.93907180557,39.7004740278,0.0,48.2474882111,62.0547409583,2.1888298871,0.0,2.1888298871
 06/05  12:00:00,155.991910178,4.07752065053,42.1480687711,0.0,48.2474882111,61.5103924513,3.27447255674,0.0,3.27447255674
 06/05  13:00:00,162.023762349,4.44581232491,45.6617862549,0.0,48.2474882111,63.6602354638,2.18972796851,0.0,2.18972796851
 06/05  14:00:00,159.477292477,4.43742088424,46.6557957361,0.0,48.2474882111,60.1281475517,1.10406769638,0.0,1.10406769638
 06/05  15:00:00,160.808782761,4.55009142992,47.8746154741,0.0,48.2474882111,60.1281475517,2.18802782081,0.0,2.18802782081
 06/05  16:00:00,165.752892659,4.7801102,49.6988164918,0.0,48.2474882111,63.0180376616,2.18891978092,0.0,2.18891978092
 06/05  17:00:00,153.518010735,4.5116166274,48.6773417938,0.0,37.5258241642,62.7947880557,1.10370388476,0.0,1.10370388476
 06/05  18:00:00,106.31613359,3.55932719328,39.9260272311,0.0,26.8041601173,36.0181789539,1.10359145667,0.0,1.10359145667
 06/05  19:00:00,100.177830231,3.45502201888,36.4608202554,0.0,26.8041601173,33.4493877451,1.10331220256,0.0,1.10331220256
 06/05  20:00:00,87.0479946134,3.42198534681,34.5118507138,0.0,16.0824960704,28.0885557216,1.10336461024,0.0,1.10336461024
 06/05  21:00:00,94.581457417,3.42198534681,33.1711222265,0.289253561912,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296443929,0.0,1.10296443929
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296297091,0.0,1.10296297091
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296277787,0.0,1.10296277787
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307389868,0.0,1.10307389868
 06/06  06:00:00,62.5136142055,3.61605055247,28.8161966266,3.26876681499,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,79.2064054199,3.42198534681,23.0883208961,3.92337338032,16.0824960704,32.6817896323,1.10345751578,0.0,1.10345751578
 06/06  08:00:00,151.741513691,3.84223638861,29.1364054784,0.103631132253,48.2474882111,70.4033123869,2.18809019362,0.0,2.18809019362
 06/06  09:00:00,147.437053378,3.74830929414,33.3780748204,0.0,48.2474882111,62.0547409583,1.104118766,0.0,1.104118766
 06/06  10:00:00,150.323341822,3.9705625613,37.9687034042,0.0,48.2474882111,60.1281475517,2.1883396493,0.0,2.1883396493
 06/06  11:00:00,158.676914834,4.40216312132,43.9640824489,0.0,48.2474882111,62.0547409583,2.1891394317,0.0,2.1891394317
 06/06  12:00:00,161.221509497,4.50676803353,46.948420707,0.0,48.2474882111,61.5103924513,2.18987080666,0.0,2.18987080666
 06/06  13:00:00,169.449364257,5.20086410627,52.3323363818,0.0,48.2474882111,63.6602354638,2.1895181713,0.0,2.1895181713
 06/06  14:00:00,166.374803237,5.11257402521,52.8781533545,0.0,48.2474882111,60.1281475517,2.18832767837,0.0,2.18832767837
 06/06  15:00:00,167.028089545,5.1883664011,53.4556472865,0.0,48.2474882111,60.1281475517,1.10394512656,0.0,1.10394512656
 06/06  16:00:00,173.490107716,5.63621818871,56.5799235604,0.0,48.2474882111,63.0180376616,2.18840120235,0.0,2.18840120235
 06/06  17:00:00,159.692431989,5.34058501045,54.0227946644,0.0,37.5258241642,62.7947880557,1.10376366306,0.0,1.10376366306
 06/06  18:00:00,110.447836857,3.86629985665,43.7507578351,0.0,26.8041601173,36.0181789539,1.10360924201,0.0,1.10360924201
 06/06  19:00:00,106.218485298,3.66672524335,42.2897720983,0.0,26.8041601173,33.4493877451,1.10341639682,0.0,1.10341639682
 06/06  20:00:00,90.415337537,3.4440813089,37.8570976753,0.0,16.0824960704,28.0885557216,1.1034318621,0.0,1.1034318621
 06/06  21:00:00,95.3972989997,3.42198534681,34.2237090372,0.0525083339243,16.0824960704,26.8041601173,1.10306900761,0.0,1.10306900761
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296311589,0.0,1.10296311589
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295778576,0.0,1.10295778576
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296235118,0.0,1.10296235118
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,62.8434020173,3.64891107078,30.3838920609,1.99799867421,5.36083202345,21.4433280938,1.10303368463,0.0,1.10303368463
 06/07  07:00:00,81.6325946639,3.42198534681,27.3389642551,2.09891926534,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,156.445150433,3.97695206044,33.8023980231,0.00655965730943,48.2474882111,70.4033123869,2.18796266522,0.0,2.18796266522
 06/07  09:00:00,153.459051933,4.25853464201,38.8898480271,0.0,48.2474882111,62.0547409583,2.18826816573,0.0,2.18826816573
 06/07  10:00:00,156.157937397,4.54227504925,43.2315864908,0.0,48.2474882111,60.1281475517,1.10418113602,0.0,1.10418113602
 06/07  11:00:00,162.765457636,4.72457098277,47.7302173896,0.0,48.2474882111,62.0547409583,2.18918867812,0.0,2.18918867812
 06/07  12:00:00,166.162445614,4.98202647123,51.4140983861,0.0,48.2474882111,61.5103924513,2.18979077338,0.0,2.18979077338
 06/07  13:00:00,172.366319962,5.48909377401,54.961062419,0.0,48.2474882111,63.6602354638,3.27424493608,0.0,3.27424493608
 06/07  14:00:00,166.224112535,5.28159764173,52.5584390368,0.0,48.2474882111,60.1281475517,1.10407733598,0.0,1.10407733598
 06/07  15:00:00,168.153620424,5.39685360065,54.3726909666,0.0,48.2474882111,60.1281475517,2.18802442441,0.0,2.18802442441
 06/07  16:00:00,177.167120199,5.96095706122,59.9321971707,0.0,48.2474882111,63.0180376616,1.10427502647,0.0,1.10427502647
 06/07  17:00:00,165.53588736,5.96191273955,59.2449223064,0.0,37.5258241642,62.7947880557,2.18776892278,0.0,2.18776892278
 06/07  18:00:00,115.988427672,4.2393662291,48.9182822774,0.0,26.8041601173,36.0181789539,1.1035297116,0.0,1.1035297116
 06/07  19:00:00,107.440798462,3.80103671345,43.3777737917,0.0,26.8041601173,33.4493877451,1.10330990548,0.0,1.10330990548
 06/07  20:00:00,90.8953236061,3.46489371192,38.3162713414,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,96.9605372591,3.4233350307,35.8381059467,0.0,16.0824960704,26.8041601173,1.10320180996,0.0,1.10320180996
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296220533,0.0,1.10296220533
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296080512,0.0,1.10296080512
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296146865,0.0,1.10296146865
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,63.6715162642,3.84371577616,32.6899461151,0.325254161602,5.36083202345,21.4433280938,1.1030838746,0.0,1.1030838746
 06/08  07:00:00,81.6234721589,3.42437347468,28.9680623613,0.458310526204,16.0824960704,32.6817896323,1.10350090481,0.0,1.10350090481
 06/08  08:00:00,164.170563674,4.87418761949,40.6371353626,0.0,48.2474882111,70.4033123869,1.10410132334,0.0,1.10410132334
 06/08  09:00:00,162.775043951,5.32088202993,47.1434926577,0.0,48.2474882111,62.0547409583,2.18831163264,0.0,2.18831163264
 06/08  10:00:00,163.206810964,5.55277134292,49.2699637637,0.0,48.2474882111,60.1281475517,1.10419770566,0.0,1.10419770566
 06/08  11:00:00,170.129394658,5.94031787051,53.8784075239,0.0,48.2474882111,62.0547409583,2.1890187382,0.0,2.1890187382
 06/08  12:00:00,171.617660388,5.45727291512,56.3940667163,0.0,48.2474882111,61.5103924513,3.27433486222,0.0,3.27433486222
 06/08  13:00:00,180.508024809,6.04087852403,62.5509825161,0.0,48.2474882111,63.6602354638,2.18949947933,0.0,2.18949947933
 06/08  14:00:00,178.262166515,6.2107277445,63.6673629132,0.0,48.2474882111,60.1281475517,1.10410360836,0.0,1.10410360836
 06/08  15:00:00,180.875338059,6.74547909754,65.7457831043,0.0,48.2474882111,60.1281475517,2.1880764748,0.0,2.1880764748
 06/08  16:00:00,181.385236882,6.42661872149,63.6846521942,0.0,48.2474882111,63.0180376616,2.18892794869,0.0,2.18892794869
 06/08  17:00:00,164.361270278,5.68421845128,58.3479995128,0.0,37.5258241642,62.7947880557,1.10370275785,0.0,1.10370275785
 06/08  18:00:00,113.597827264,4.05972132057,46.7073267782,0.0,26.8041601173,36.0181789539,1.10358431368,0.0,1.10358431368
 06/08  19:00:00,107.192187664,3.80778710964,43.1224125977,0.0,26.8041601173,33.4493877451,1.10330351822,0.0,1.10330351822
 06/08  20:00:00,91.7198797973,3.50144448582,39.1042767587,0.0,16.0824960704,28.0885557216,1.10334998596,0.0,1.10334998596
 06/08  21:00:00,97.6922258416,3.44502026902,36.4496328582,0.0984764326901,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296070993,0.0,1.10296070993
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296136123,0.0,1.10296136123
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295988966,0.0,1.10295988966
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306284107,0.0,1.10306284107
 06/09  06:00:00,63.620593254,3.80273021511,32.3924936112,0.612769216326,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,81.8294930564,3.42198534681,28.8743892812,0.760392631636,16.0824960704,32.6817896323,1.10342237816,0.0,1.10342237816
 06/09  08:00:00,159.554118754,4.35210304016,36.542775022,0.0,48.2474882111,70.4033123869,1.10409746149,0.0,1.10409746149
 06/09  09:00:00,154.289711004,4.39470197452,39.5843397659,0.0,48.2474882111,62.0547409583,2.18819612169,0.0,2.18819612169
 06/09  10:00:00,159.046013358,5.02574371093,45.6361937898,0.0,48.2474882111,60.1281475517,2.18838526488,0.0,2.18838526488
 06/09  11:00:00,165.511570785,5.21774327921,49.983158242,0.0,48.2474882111,62.0547409583,2.18891092705,0.0,2.18891092705
 06/09  12:00:00,166.550015075,5.01074408007,51.7729502383,0.0,48.2474882111,61.5103924513,2.18960055366,0.0,2.18960055366
 06/09  13:00:00,174.61147346,5.77646202614,56.9188476649,0.0,48.2474882111,63.6602354638,2.1895192582,0.0,2.1895192582
 06/09  14:00:00,173.986371611,6.02038374561,59.5819120089,0.0,48.2474882111,60.1281475517,2.18814711065,0.0,2.18814711065
 06/09  15:00:00,178.4079945,6.24714882682,63.7767698166,0.0,48.2474882111,60.1281475517,1.10397217296,0.0,1.10397217296
 06/09  16:00:00,185.507318451,6.85403384962,67.3793186343,0.0,48.2474882111,63.0180376616,2.18868555491,0.0,2.18868555491
 06/09  17:00:00,167.431633289,5.94186746147,61.1607135136,0.0,37.5258241642,62.7947880557,1.10369512753,0.0,1.10369512753
 06/09  18:00:00,118.775835497,4.40389822948,51.5411581027,0.0,26.8041601173,36.0181789539,1.10349297336,0.0,1.10349297336
 06/09  19:00:00,112.848938358,4.1981167312,48.3888336706,0.0,26.8041601173,33.4493877451,1.10332725792,0.0,1.10332725792
 06/09  20:00:00,93.8231908828,3.59067445865,41.1183578713,0.0,16.0824960704,28.0885557216,1.10336841683,0.0,1.10336841683
 06/09  21:00:00,98.3221324304,3.47770976291,37.1453263858,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301538524,0.0,1.10301538524
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102959815,0.0,1.102959815
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296012342,0.0,1.10296012342
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305882553,0.0,1.10305882553
 06/10  06:00:00,64.0012592607,3.72904404047,32.8736279253,0.58598708354,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,66.799618197,3.42198534681,30.6722218869,0.755228334375,5.36083202345,26.5809105114,1.10317598169,0.0,1.10317598169
 06/10  08:00:00,95.272709003,3.42198534681,33.588003367,0.150575345184,26.8041601173,31.2995447326,1.10328878812,0.0,1.10328878812
 06/10  09:00:00,100.637807155,3.42198534681,36.8559845561,0.0,26.8041601173,33.5472370403,1.10355240347,0.0,1.10355240347
 06/10  10:00:00,103.198891961,3.42911372689,40.373237686,0.0,26.8041601173,32.583940337,1.10344022754,0.0,1.10344022754
 06/10  11:00:00,101.688317136,3.45441357787,36.5896707017,0.0,26.8041601173,34.8316326447,1.1036103656,0.0,1.1036103656
 06/10  12:00:00,98.1021296812,3.46289748527,34.2793949443,0.0,26.8041601173,33.5472370403,1.10348897038,0.0,1.10348897038
 06/10  13:00:00,100.623857532,3.46102316376,39.3717883258,0.0,26.8041601173,30.9784458315,0.822960316368,0.0,0.822960316368
 06/10  14:00:00,76.2648577091,3.42198534681,43.4614809421,0.0,8.04124803518,21.3317032909,0.300297477941,0.0,0.300297477941
 06/10  15:00:00,74.8280522416,3.42198534681,43.309071079,0.0,8.04124803518,20.0473076865,1.10323651399,0.0,1.10323651399
 06/10  16:00:00,68.6747404477,3.42198534681,36.834660384,0.0,8.04124803518,20.3684065876,1.10330375727,0.0,1.10330375727
 06/10  17:00:00,57.1748644207,3.42198534681,33.0549334911,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303504696,0.0,1.10303504696
 06/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303065527,0.0,1.10303065527
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295993979,0.0,1.10295993979
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.768446991381,0.0,0.768446991381
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.354313878213,0.0,0.354313878213
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292694424,0.0,1.10292694424
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297422785,0.0,1.10297422785
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292044808,0.0,1.10292044808
 06/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,23.7080496761,0.382006949768,4.55469055012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,33.7050021557,1.1749998734,13.7586501061,0.0,2.68041601173,16.0824960704,1.1030480554,0.0,1.1030480554
 06/11  12:00:00,30.1698437567,0.941931833663,10.4565597468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,32.1962483401,1.13486724349,12.2900289204,0.0,2.68041601173,16.0824960704,1.10315734007,0.0,1.10315734007
 06/11  14:00:00,41.5000813469,1.86132824469,20.867400926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,33.4821525849,1.31199519803,13.3988052106,0.0,2.68041601173,16.0824960704,1.10298067311,0.0,1.10298067311
 06/11  16:00:00,27.2667572198,0.783333248936,7.71207179467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,22.7782952065,0.391666624468,3.61527640583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,26.0672581433,0.601989448752,6.69391651831,0.0,2.68041601173,16.0824960704,1.10296998922,0.0,1.10296998922
 06/11  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292679726,0.0,1.10292679726
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102919277,0.0,1.102919277
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295915196,0.0,1.10295915196
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295765532,0.0,1.10295765532
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,61.1817047226,3.62890659819,27.3026174993,3.4375804138,5.36083202345,21.4433280938,1.10302519535,0.0,1.10302519535
 06/12  07:00:00,76.8527723118,3.42198534681,17.9807543147,6.67730685347,16.0824960704,32.6817896323,1.10348201772,0.0,1.10348201772
 06/12  08:00:00,143.7455164,3.84668094224,19.3299655045,1.9096292614,48.2474882111,70.4033123869,1.10397477493,0.0,1.10397477493
 06/12  09:00:00,133.131660409,3.72872117312,18.6797512704,0.412518701632,48.2474882111,62.0547409583,2.18824038934,0.0,2.18824038934
 06/12  10:00:00,131.856390852,3.72527803765,19.7324809503,0.0145560074819,48.2474882111,60.1281475517,1.10426220057,0.0,1.10426220057
 06/12  11:00:00,135.378810293,3.84777265033,21.220368379,0.0,48.2474882111,62.0547409583,2.18864137743,0.0,2.18864137743
 06/12  12:00:00,136.180538783,3.85395460631,22.5602634204,0.0,48.2474882111,61.5103924513,2.18936420106,0.0,2.18936420106
 06/12  13:00:00,142.227080771,4.23668481097,26.074232191,0.0,48.2474882111,63.6602354638,3.27419451517,0.0,3.27419451517
 06/12  14:00:00,140.351342697,4.23438856244,27.7328782776,0.0,48.2474882111,60.1281475517,1.10404563226,0.0,1.10404563226
 06/12  15:00:00,139.700820163,4.19438671247,27.1223575938,0.0,48.2474882111,60.1281475517,2.1879250058,0.0,2.1879250058
 06/12  16:00:00,142.879989886,4.2816369584,27.3243869613,0.0,48.2474882111,63.0180376616,1.10445816403,0.0,1.10445816403
 06/12  17:00:00,130.193599597,4.13435117679,25.7301961065,0.0,37.5258241642,62.7947880557,2.1877422865,0.0,2.1877422865
 06/12  18:00:00,87.3354606935,3.42198534681,21.0826961814,0.0,26.8041601173,36.0181789539,1.10355345816,0.0,1.10355345816
 06/12  19:00:00,84.4660989586,3.42198534681,20.3145903068,0.467535348489,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,74.9825122005,3.42198534681,19.2849071851,3.16146111585,16.0824960704,28.0885557216,1.10334235266,0.0,1.10334235266
 06/12  21:00:00,84.6197702083,3.42198534681,17.5351689394,5.96351964041,16.0824960704,26.8041601173,1.10306831885,0.0,1.10306831885
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295858126,0.0,1.10295858126
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295838267,0.0,1.10295838267
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295616143,0.0,1.10295616143
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,68.8083693866,3.49044690335,19.3105704199,19.194751852,5.36083202345,21.4433280938,1.10302618093,0.0,1.10302618093
 06/13  07:00:00,73.9966276409,3.42198534681,9.78171364371,12.0202028536,16.0824960704,32.6817896323,1.10343829407,0.0,1.10343829407
 06/13  08:00:00,141.069599548,3.77333917525,14.972619928,3.66439975247,48.2474882111,70.4033123869,1.10411905368,0.0,1.10411905368
 06/13  09:00:00,133.864731646,3.7696675354,18.0581459379,1.72624890888,48.2474882111,62.0547409583,2.18810437373,0.0,2.18810437373
 06/13  10:00:00,133.128950042,3.81029292297,20.2356676101,0.698913651848,48.2474882111,60.1281475517,1.10418884662,0.0,1.10418884662
 06/13  11:00:00,135.653154195,3.77522855562,21.3364770949,0.230779281356,48.2474882111,62.0547409583,2.18875816591,0.0,2.18875816591
 06/13  12:00:00,136.041722635,3.7998921214,22.3763660532,0.0991437034933,48.2474882111,61.5103924513,2.18965119328,0.0,2.18965119328
 06/13  13:00:00,139.920455196,3.99781219988,24.0064792274,0.0,48.2474882111,63.6602354638,3.27422004208,0.0,3.27422004208
 06/13  14:00:00,137.571696803,4.05004524546,25.1375757011,0.0,48.2474882111,60.1281475517,1.103953676,0.0,1.103953676
 06/13  15:00:00,139.55451524,4.24466982078,26.9257695625,0.0,48.2474882111,60.1281475517,1.10389123184,0.0,1.10389123184
 06/13  16:00:00,145.097921566,4.69734686599,29.1266087337,0.0,48.2474882111,63.0180376616,2.18860467146,0.0,2.18860467146
 06/13  17:00:00,134.244654629,4.62898120482,29.28662111,0.0,37.5258241642,62.7947880557,1.10392590205,0.0,1.10392590205
 06/13  18:00:00,90.9668094884,3.55334821912,24.582682104,0.0,26.8041601173,36.0181789539,2.18713129135,0.0,2.18713129135
 06/13  19:00:00,86.7254298214,3.44693753936,23.0165043256,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,73.9337235411,3.42198534681,21.3638830718,0.0336965696841,16.0824960704,28.0885557216,1.10345010181,0.0,1.10345010181
 06/13  21:00:00,80.3715095589,3.42198534681,18.4440841579,0.806343772459,16.0824960704,26.8041601173,1.10305391728,0.0,1.10305391728
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295805052,0.0,1.10295805052
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295773561,0.0,1.10295773561
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295577481,0.0,1.10295577481
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,61.7309329679,3.51795661025,21.2938411831,10.1065349632,5.36083202345,21.4433280938,1.10302733123,0.0,1.10302733123
 06/14  07:00:00,78.2026249222,3.42198534681,15.3033087657,10.704605013,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,145.297657135,3.77253366088,20.8072761355,2.05860664682,48.2474882111,70.4033123869,2.18777630981,0.0,2.18777630981
 06/14  09:00:00,137.547643898,3.62590470613,23.3594952827,0.251574645837,48.2474882111,62.0547409583,1.10411765192,0.0,1.10411765192
 06/14  10:00:00,138.839025188,3.62168625518,26.8332630761,0.0,48.2474882111,60.1281475517,2.18824679591,0.0,2.18824679591
 06/14  11:00:00,144.973136903,3.79162193395,30.8708457058,0.0,48.2474882111,62.0547409583,2.1888415855,0.0,2.1888415855
 06/14  12:00:00,147.16747774,3.92268774862,33.478469235,0.0,48.2474882111,61.5103924513,2.18967090353,0.0,2.18967090353
 06/14  13:00:00,153.057358749,4.27320709286,36.8679878876,0.0,48.2474882111,63.6602354638,2.18931118349,0.0,2.18931118349
 06/14  14:00:00,153.210581642,4.52534219432,40.3011635913,0.0,48.2474882111,60.1281475517,2.18833492004,0.0,2.18833492004
 06/14  15:00:00,146.436562453,4.6307301486,33.4217564477,0.0,48.2474882111,60.1281475517,1.10392319081,0.0,1.10392319081
 06/14  16:00:00,144.18801889,4.53845086781,28.3756020552,0.0,48.2474882111,63.0180376616,2.18852868878,0.0,2.18852868878
 06/14  17:00:00,130.524479371,4.20208452065,25.993342536,0.0,37.5258241642,62.7947880557,1.10368906628,0.0,1.10368906628
 06/14  18:00:00,87.7625223763,3.43698374431,21.4947594667,0.0,26.8041601173,36.0181789539,1.10356944025,0.0,1.10356944025
 06/14  19:00:00,85.1322862805,3.42198534681,20.7514422628,0.696870714378,26.8041601173,33.4493877451,1.10332783182,0.0,1.10332783182
 06/14  20:00:00,76.929481176,3.42198534681,19.9221507359,4.47118654049,16.0824960704,28.0885557216,1.10333688123,0.0,1.10333688123
 06/14  21:00:00,86.3338840383,3.42198534681,19.3453804593,5.86742195043,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299082441,0.0,1.10299082441
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295701453,0.0,1.10295701453
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721529,0.0,1.10295721529
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304379067,0.0,1.10304379067
 06/15  06:00:00,64.8459784338,3.49234700592,21.4741725,13.0668587165,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,74.2964229652,3.42198534681,13.663582121,8.4381297007,16.0824960704,32.6817896323,1.10342360815,0.0,1.10342360815
 06/15  08:00:00,144.874830862,3.8068216318,19.7805849288,2.62818360942,48.2474882111,70.4033123869,2.18798358197,0.0,2.18798358197
 06/15  09:00:00,139.162980454,3.85571368473,24.0974576776,0.899139827957,48.2474882111,62.0547409583,1.10414762764,0.0,1.10414762764
 06/15  10:00:00,140.371324038,3.90556656903,27.8856417826,0.196039829085,48.2474882111,60.1281475517,2.18831755681,0.0,2.18831755681
 06/15  11:00:00,144.358962056,3.86126774688,30.1870250458,0.0,48.2474882111,62.0547409583,2.18898979591,0.0,2.18898979591
 06/15  12:00:00,145.797946167,3.84900252583,32.1826228842,0.0,48.2474882111,61.5103924513,2.18959184061,0.0,2.18959184061
 06/15  13:00:00,152.714539699,4.24459747174,36.5537784578,0.0,48.2474882111,63.6602354638,2.18944561499,0.0,2.18944561499
 06/15  14:00:00,153.728145398,4.50222377943,40.8418457616,0.0,48.2474882111,60.1281475517,2.18803967603,0.0,2.18803967603
 06/15  15:00:00,156.988290888,4.90334187025,43.7008731612,0.0,48.2474882111,60.1281475517,1.10389852339,0.0,1.10389852339
 06/15  16:00:00,164.381352729,5.6600165214,47.4473702412,0.0,48.2474882111,63.0180376616,2.1884655017,0.0,2.1884655017
 06/15  17:00:00,152.557541453,5.63062273788,46.5978664013,0.0,37.5258241642,62.7947880557,1.10372124077,0.0,1.10372124077
 06/15  18:00:00,103.78502558,4.08370249009,36.870543925,0.0,26.8041601173,36.0181789539,1.10348448046,0.0,1.10348448046
 06/15  19:00:00,97.1948656177,3.68467295245,33.2482047088,0.0,26.8041601173,33.4493877451,1.10330001488,0.0,1.10330001488
 06/15  20:00:00,82.6712765504,3.44493514116,30.1121828565,0.0,16.0824960704,28.0885557216,1.10333638615,0.0,1.10333638615
 06/15  21:00:00,89.1606848929,3.42198534681,27.9757275817,0.0638756826503,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295728751,0.0,1.10295728751
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029533465,0.0,1.1029533465
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295635046,0.0,1.10295635046
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306222266,0.0,1.10306222266
 06/16  06:00:00,60.2606937019,3.59551241529,24.572661633,5.27991944221,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,72.618946789,3.42198534681,16.1362973142,4.28793833121,16.0824960704,32.6817896323,1.10345940096,0.0,1.10345940096
 06/16  08:00:00,145.129380032,3.86901713557,22.1115979458,0.48952425898,48.2474882111,70.4033123869,1.10409943623,0.0,1.10409943623
 06/16  09:00:00,143.206348462,4.01480532838,28.8808738697,0.0,48.2474882111,62.0547409583,2.18813933132,0.0,2.18813933132
 06/16  10:00:00,148.303256484,4.21547565128,35.7037049759,0.0,48.2474882111,60.1281475517,2.18825840186,0.0,2.18825840186
 06/16  11:00:00,155.125348177,4.42474743977,40.3899314736,0.0,48.2474882111,62.0547409583,1.1045176272,0.0,1.1045176272
 06/16  12:00:00,156.736671855,4.32963106392,42.6407200343,0.0,48.2474882111,61.5103924513,3.27436094105,0.0,3.27436094105
 06/16  13:00:00,167.090851248,5.15933611264,50.0153513665,0.0,48.2474882111,63.6602354638,2.18948834462,0.0,2.18948834462
 06/16  14:00:00,165.572550976,5.37269412235,51.8157809964,0.0,48.2474882111,60.1281475517,1.10394312197,0.0,1.10394312197
 06/16  15:00:00,164.879802718,5.71112189527,50.7846049655,0.0,48.2474882111,60.1281475517,2.18788140697,0.0,2.18788140697
 06/16  16:00:00,171.162815775,6.54937894255,53.3394708653,0.0,48.2474882111,63.0180376616,1.10424497791,0.0,1.10424497791
 06/16  17:00:00,159.506364468,6.34268376078,52.8346283933,0.0,37.5258241642,62.7947880557,2.18780830228,0.0,2.18780830228
 06/16  18:00:00,109.899688375,4.55582244142,42.5130867687,0.0,26.8041601173,36.0181789539,1.10346726918,0.0,1.10346726918
 06/16  19:00:00,102.198335517,4.0419597125,37.8943878477,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,86.7675731613,3.55071870179,34.1026959067,0.0,16.0824960704,28.0885557216,1.10336948317,0.0,1.10336948317
 06/16  21:00:00,92.716165545,3.46747060254,31.5495986608,0.0,16.0824960704,26.8041601173,1.10306768625,0.0,1.10306768625
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295657435,0.0,1.10295657435
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295494908,0.0,1.10295494908
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295226758,0.0,1.10295226758
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,60.3753155028,3.60016654574,26.1646039459,3.79794479979,5.36083202345,21.4433280938,1.10302222589,0.0,1.10302222589
 06/17  07:00:00,59.3401575064,3.42198534681,18.6858867132,5.28210281743,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,85.4356831989,3.42198534681,22.3388917035,1.56266120454,26.8041601173,31.2995447326,1.10327386282,0.0,1.10327386282
 06/17  09:00:00,92.8057057652,3.42198534681,28.4311656014,0.592717565266,26.8041601173,33.5472370403,1.10345673352,0.0,1.10345673352
 06/17  10:00:00,96.0031294729,3.4482775312,33.1500789092,0.00823248406128,26.8041601173,32.583940337,1.10345492652,0.0,1.10345492652
 06/17  11:00:00,101.309052228,3.43516219409,36.229657178,0.0,26.8041601173,34.8316326447,1.10357811691,0.0,1.10357811691
 06/17  12:00:00,101.742106608,3.46899141779,37.9132779387,0.0,26.8041601173,33.5472370403,1.10347054419,0.0,1.10347054419
 06/17  13:00:00,100.470712838,3.55094805811,39.1287187375,0.0,26.8041601173,30.9784458315,1.10347930384,0.0,1.10347930384
 06/17  14:00:00,71.3538484537,3.47723802417,38.4952190094,0.0,8.04124803518,21.3317032909,1.10330343181,0.0,1.10330343181
 06/17  15:00:00,69.6344501293,3.50185568942,38.0355986241,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
