Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  16:00:00,70.2590050281,3.55611503738,38.2847952739,0.0,8.04124803518,20.3684065876,1.10323721866,0.0,1.10323721866
 06/17  17:00:00,61.6581804229,3.55167987967,37.4085549604,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,43.8799316074,2.40344846074,22.7051309704,0.0,2.68041601173,16.0824960704,1.10308239453,0.0,1.10308239453
 06/17  19:00:00,43.5467217483,2.46165516029,22.3137144118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,35.0718274361,1.13679917843,10.2290094148,0.0,2.68041601173,16.0824960704,1.10308755385,0.0,1.10308755385
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302187295,0.0,1.10302187295
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295035379,0.0,1.10295035379
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292328259,0.0,1.10292328259
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302525898,0.0,1.10302525898
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292067254,0.0,1.10292067254
 06/18  09:00:00,30.7117302834,1.24555301539,10.6948250918,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,42.0261177976,2.45596402178,20.7988015996,0.0,2.68041601173,16.0824960704,1.10297621904,0.0,1.10297621904
 06/18  11:00:00,36.8331747803,1.85299424527,16.2088283588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,35.691948882,1.64204894969,15.2785477561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,32.7967073877,1.30877530646,12.7165799051,0.0,2.68041601173,16.0824960704,1.10312363807,0.0,1.10312363807
 06/18  14:00:00,40.1546730747,1.98159184125,19.4017290572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,32.520678157,1.23943617094,12.5098898099,0.0,2.68041601173,16.0824960704,1.10297303799,0.0,1.10297303799
 06/18  16:00:00,41.9037555861,2.06574698154,21.0666564283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,34.6274593648,1.44734217749,14.4087650111,0.0,2.68041601173,16.0824960704,1.10297482558,0.0,1.10297482558
 06/18  18:00:00,31.7362247462,1.16072936327,11.8041432068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,32.4200861525,1.2451074815,12.4036264948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,25.9268040893,0.200663149584,2.02012209688,0.0,2.68041601173,16.0824960704,1.10291523168,0.0,1.10291523168
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292129391,0.0,1.10292129391
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295351934,0.0,1.10295351934
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295129764,0.0,1.10295129764
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,59.7937987888,3.627008527,27.4984177082,1.85577234225,5.36083202345,21.4433280938,1.10302639694,0.0,1.10302639694
 06/19  07:00:00,76.056862597,3.42198534681,20.8142604137,3.04789103977,16.0824960704,32.6817896323,1.10340106126,0.0,1.10340106126
 06/19  08:00:00,151.266503915,3.83370834984,28.7407483335,0.0328065391596,48.2474882111,70.4033123869,1.10396300382,0.0,1.10396300382
 06/19  09:00:00,149.140496818,3.83006338602,34.9997641687,0.0,48.2474882111,62.0547409583,2.18817617245,0.0,2.18817617245
 06/19  10:00:00,154.810355199,4.29675944823,42.1295198941,0.0,48.2474882111,60.1281475517,1.10418718318,0.0,1.10418718318
 06/19  11:00:00,163.990595154,4.5610228913,49.1189029993,0.0,48.2474882111,62.0547409583,2.18869850404,0.0,2.18869850404
 06/19  12:00:00,166.970729578,4.61610120129,52.5883076206,0.0,48.2474882111,61.5103924513,2.18950549729,0.0,2.18950549729
 06/19  13:00:00,175.371985155,5.34318924737,58.1126321385,0.0,48.2474882111,63.6602354638,2.18941087669,0.0,2.18941087669
 06/19  14:00:00,172.969040863,5.47562191371,59.1093430926,0.0,48.2474882111,60.1281475517,2.18839368214,0.0,2.18839368214
 06/19  15:00:00,174.13947437,5.68316174135,60.0722367718,0.0,48.2474882111,60.1281475517,1.10393707031,0.0,1.10393707031
 06/19  16:00:00,179.997192943,6.09015283813,62.6330741381,0.0,48.2474882111,63.0180376616,2.1885090849,0.0,2.1885090849
 06/19  17:00:00,168.038123112,5.93473119148,61.7743396063,0.0,37.5258241642,62.7947880557,1.10367000904,0.0,1.10367000904
 06/19  18:00:00,117.61058229,4.15044158227,50.6293615426,0.0,26.8041601173,36.0181789539,1.10354361976,0.0,1.10354361976
 06/19  19:00:00,112.349081618,3.90297204198,48.1841216198,0.0,26.8041601173,33.4493877451,1.10330164053,0.0,1.10330164053
 06/19  20:00:00,97.214677351,3.53483980072,44.5656789975,0.0,16.0824960704,28.0885557216,1.10337992798,0.0,1.10337992798
 06/19  21:00:00,101.770958023,3.45137264835,40.6204890934,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301547426,0.0,1.10301547426
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295438257,0.0,1.10295438257
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295416704,0.0,1.10295416704
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304664818,0.0,1.10304664818
 06/20  06:00:00,64.0581714601,3.77566036927,32.6327494999,0.837161379617,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,82.3513704361,3.42198534681,28.9872309265,1.16942836599,16.0824960704,32.6817896323,1.10347184295,0.0,1.10347184295
 06/20  08:00:00,158.284688607,4.10939677118,35.5160511441,0.0,48.2474882111,70.4033123869,2.18776086373,0.0,2.18776086373
 06/20  09:00:00,153.45308106,4.11653963011,39.0258721664,0.0,48.2474882111,62.0547409583,1.1040108867,0.0,1.1040108867
 06/20  10:00:00,157.118410933,4.33675724289,44.3975778335,0.0,48.2474882111,60.1281475517,2.18822239979,0.0,2.18822239979
 06/20  11:00:00,165.962130066,4.78263721879,50.8688235836,0.0,48.2474882111,62.0547409583,2.18860594701,0.0,2.18860594701
 06/20  12:00:00,170.270040391,4.88977033299,55.6139493011,0.0,48.2474882111,61.5103924513,2.18944495663,0.0,2.18944495663
 06/20  13:00:00,181.659342269,5.69208497159,64.0510935283,0.0,48.2474882111,63.6602354638,2.18953682941,0.0,2.18953682941
 06/20  14:00:00,179.890541249,5.6114837155,65.8949816762,0.0,48.2474882111,60.1281475517,1.10395748534,0.0,1.10395748534
 06/20  15:00:00,181.41288266,5.75426164969,67.2745451537,0.0,48.2474882111,60.1281475517,2.18788447079,0.0,2.18788447079
 06/20  16:00:00,188.954513211,6.05986315744,71.6206840869,0.0,48.2474882111,63.0180376616,1.10422668436,0.0,1.10422668436
 06/20  17:00:00,177.997898289,5.98876096024,71.680085015,0.0,37.5258241642,62.7947880557,2.18775463002,0.0,2.18775463002
 06/20  18:00:00,125.370510197,4.19279433969,58.3469366923,0.0,26.8041601173,36.0181789539,1.10354044037,0.0,1.10354044037
 06/20  19:00:00,119.491193823,4.00944370963,55.2197621568,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,100.81994626,3.59053391549,50.582587125,0.0,16.0824960704,28.0885557216,1.10332321597,0.0,1.10332321597
 06/20  21:00:00,109.462502248,3.47128767926,48.2921182875,0.0,16.0824960704,26.8041601173,1.10305471196,0.0,1.10305471196
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295381998,0.0,1.10295381998
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295218933,0.0,1.10295218933
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295050842,0.0,1.10295050842
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,61.2742617316,3.67711700329,29.0556354074,1.72890910946,5.36083202345,21.4433280938,1.10301832986,0.0,1.10301832986
 06/21  07:00:00,79.0754335216,3.42198534681,25.2099519901,1.67077038789,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,156.294328711,4.44806264513,33.1789821621,0.0080432117192,48.2474882111,70.4033123869,2.18759666202,0.0,2.18759666202
 06/21  09:00:00,151.998031493,4.48754018884,37.1998220406,0.0,48.2474882111,62.0547409583,1.10407943864,0.0,1.10407943864
 06/21  10:00:00,152.167030089,4.30564424136,39.4773099911,0.0,48.2474882111,60.1281475517,2.18833225499,0.0,2.18833225499
 06/21  11:00:00,162.730008822,4.76998154495,47.6493580132,0.0,48.2474882111,62.0547409583,2.18861936509,0.0,2.18861936509
 06/21  12:00:00,167.321540274,4.6831497704,52.872069747,0.0,48.2474882111,61.5103924513,2.18934048333,0.0,2.18934048333
 06/21  13:00:00,177.48642806,5.40063620079,60.1696280903,0.0,48.2474882111,63.6602354638,2.18948314234,0.0,2.18948314234
 06/21  14:00:00,175.995064519,5.5624133498,62.0485753119,0.0,48.2474882111,60.1281475517,2.18803485678,0.0,2.18803485678
 06/21  15:00:00,178.455613345,6.00114638868,64.0703910994,0.0,48.2474882111,60.1281475517,1.10387807511,0.0,1.10387807511
 06/21  16:00:00,189.971637975,7.22932613154,71.4683458766,0.0,48.2474882111,63.0180376616,2.18860757239,0.0,2.18860757239
 06/21  17:00:00,176.780083346,7.14700940562,69.3040216266,0.0,37.5258241642,62.7947880557,1.10366451974,0.0,1.10366451974
 06/21  18:00:00,125.716993276,5.16359523918,57.7226188713,0.0,26.8041601173,36.0181789539,1.10352668892,0.0,1.10352668892
 06/21  19:00:00,119.748299518,4.79193487676,54.6943766851,0.0,26.8041601173,33.4493877451,1.10330868412,0.0,1.10330868412
 06/21  20:00:00,96.9978217723,3.77952354526,46.5714730076,0.0,16.0824960704,28.0885557216,1.10334518926,0.0,1.10334518926
 06/21  21:00:00,104.467871554,3.57537046194,43.1934048102,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,46.0747055994,0.601989448752,6.53653195096,0.0,2.68041601173,21.4433280938,1.10294953565,0.0,1.10294953565
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295256898,0.0,1.10295256898
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029529592,0.0,1.1029529592
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,63.043447347,3.82848820904,31.9460451724,0.456313754189,5.36083202345,21.4433280938,1.10306786918,0.0,1.10306786918
 06/22  07:00:00,80.0123015674,3.42198534681,27.2754426693,0.542147754522,16.0824960704,32.6817896323,1.10344093071,0.0,1.10344093071
 06/22  08:00:00,156.73498717,4.28910651961,33.786639958,0.0,48.2474882111,70.4033123869,1.1040055427,0.0,1.1040055427
 06/22  09:00:00,153.998041179,4.32024030827,39.3671316069,0.0,48.2474882111,62.0547409583,2.18821691421,0.0,2.18821691421
 06/22  10:00:00,157.1284903,4.462105282,44.2823091609,0.0,48.2474882111,60.1281475517,1.10420618997,0.0,1.10420618997
 06/22  11:00:00,165.672826259,4.89069735894,50.4714596369,0.0,48.2474882111,62.0547409583,2.18870881174,0.0,2.18870881174
 06/22  12:00:00,167.605170015,5.0368668476,52.8019824112,0.0,48.2474882111,61.5103924513,2.18947465682,0.0,2.18947465682
 06/22  13:00:00,174.32971513,5.73842330814,56.6751280525,0.0,48.2474882111,63.6602354638,2.1893490565,0.0,2.1893490565
 06/22  14:00:00,173.244314057,6.00043344071,58.8598047591,0.0,48.2474882111,60.1281475517,2.18831418471,0.0,2.18831418471
 06/22  15:00:00,173.875642897,6.08661529448,59.4049517453,0.0,48.2474882111,60.1281475517,1.10389062017,0.0,1.10389062017
 06/22  16:00:00,179.054991401,6.28126279429,61.4997626398,0.0,48.2474882111,63.0180376616,2.18838078958,0.0,2.18838078958
 06/22  17:00:00,165.835616787,5.79628347886,59.7102809939,0.0,37.5258241642,62.7947880557,1.10370493355,0.0,1.10370493355
 06/22  18:00:00,109.718074306,4.17793318087,42.7093619603,0.0,26.8041601173,36.0181789539,1.10348442676,0.0,1.10348442676
 06/22  19:00:00,97.1562838991,3.78205139108,33.1122445516,0.0,26.8041601173,33.4493877451,1.10330198254,0.0,1.10330198254
 06/22  20:00:00,79.3413982711,3.48423906809,29.2103339835,0.0,16.0824960704,28.0885557216,1.10339541326,0.0,1.10339541326
 06/22  21:00:00,89.6545091662,3.43264873735,28.2431299665,0.279634180625,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299027993,0.0,1.10299027993
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029526194,0.0,1.1029526194
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295139253,0.0,1.10295139253
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305521447,0.0,1.10305521447
 06/23  06:00:00,62.5845433345,3.69509023908,30.4925809977,1.58427188643,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,82.0107903761,3.42198534681,27.5155355522,2.3005436803,16.0824960704,32.6817896323,1.10339253945,0.0,1.10339253945
 06/23  08:00:00,155.578174691,4.00530342605,32.9083041759,0.00532639675198,48.2474882111,70.4033123869,1.10398152986,0.0,1.10398152986
 06/23  09:00:00,148.513126404,3.96613262272,34.2363245179,0.0,48.2474882111,62.0547409583,2.18810354085,0.0,2.18810354085
 06/23  10:00:00,149.306794701,4.14716859099,36.7755502528,0.0,48.2474882111,60.1281475517,1.10417938472,0.0,1.10417938472
 06/23  11:00:00,157.477386097,4.67700727955,42.4897095544,0.0,48.2474882111,62.0547409583,2.18878466452,0.0,2.18878466452
 06/23  12:00:00,158.049566616,4.70027907469,43.5829667845,0.0,48.2474882111,61.5103924513,2.18936418973,0.0,2.18936418973
 06/23  13:00:00,165.748892103,5.44974410607,48.3829842284,0.0,48.2474882111,63.6602354638,3.27395266423,0.0,3.27395266423
 06/23  14:00:00,164.438759592,5.42132753979,50.6333561952,0.0,48.2474882111,60.1281475517,1.10393889746,0.0,1.10393889746
 06/23  15:00:00,166.399970952,5.38003810964,52.6358569857,0.0,48.2474882111,60.1281475517,1.10385460124,0.0,1.10385460124
 06/23  16:00:00,164.824488747,5.39077449837,48.1597482821,0.0,48.2474882111,63.0180376616,2.18842440492,0.0,2.18842440492
 06/23  17:00:00,149.010754537,4.98446727412,43.6972349489,0.0,37.5258241642,62.7947880557,1.10373287827,0.0,1.10373287827
 06/23  18:00:00,104.296114902,3.69600203328,37.7693337032,0.0,26.8041601173,36.0181789539,1.10355276027,0.0,1.10355276027
 06/23  19:00:00,100.897334727,3.57058572309,37.0647610478,0.0,26.8041601173,33.4493877451,1.10333536021,0.0,1.10333536021
 06/23  20:00:00,83.4699487626,3.42599233696,33.3921867746,0.00494443163689,16.0824960704,28.0885557216,1.10333613446,0.0,1.10333613446
 06/23  21:00:00,92.396203459,3.42198534681,30.7586489702,0.516472860319,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307157361,0.0,1.10307157361
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294732601,0.0,1.10294732601
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295145577,0.0,1.10295145577
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305234691,0.0,1.10305234691
 06/24  06:00:00,61.2026406575,3.59713782084,27.8648207447,2.92808188065,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,63.3073283482,3.42198534681,24.2955257245,3.63963464791,5.36083202345,26.5809105114,1.10315825984,0.0,1.10315825984
 06/24  08:00:00,90.1845548281,3.42198534681,27.4484276981,1.20199683917,26.8041601173,31.2995447326,1.10331194444,0.0,1.10331194444
 06/24  09:00:00,95.126284178,3.42198534681,31.0876187927,0.256842786698,26.8041601173,33.5472370403,1.1034720131,0.0,1.1034720131
 06/24  10:00:00,98.7969623564,3.42198534681,35.9784364612,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,105.039898969,3.42549951793,39.9701665949,0.0,26.8041601173,34.8316326447,1.10350918749,0.0,1.10350918749
 06/24  12:00:00,104.857229093,3.45095077074,41.0464410704,0.0,26.8041601173,33.5472370403,1.1035299547,0.0,1.1035299547
 06/24  13:00:00,103.550126804,3.49608360313,42.2629971577,0.0,26.8041601173,30.9784458315,1.10341795286,0.0,1.10341795286
 06/24  14:00:00,73.8531940255,3.45330780627,41.0184947991,0.0,8.04124803518,21.3317032909,1.10328957012,0.0,1.10328957012
 06/24  15:00:00,72.5868964932,3.46949548468,41.0204051928,0.0,8.04124803518,20.0473076865,1.10319635181,0.0,1.10319635181
 06/24  16:00:00,75.7373994541,3.48937984586,43.8299248914,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,64.3060865448,3.42365954373,40.1844814183,0.0,2.68041601173,18.0090894769,1.10312724929,0.0,1.10312724929
 06/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301980207,0.0,1.10301980207
 06/24  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307552139,0.0,1.10307552139
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295141195,0.0,1.10295141195
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291614267,0.0,1.10291614267
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291947344,0.0,1.10291947344
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291584085,0.0,1.10291584085
 06/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,30.942554995,0.97916656117,11.1920362577,0.0,2.68041601173,16.0824960704,1.10297027719,0.0,1.10297027719
 06/25  10:00:00,39.5326701551,1.78932642031,18.9719915586,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,39.2811884888,1.85279664487,18.6570396677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,31.8458394034,1.1749998734,11.8994873538,0.0,2.68041601173,16.0824960704,1.10304350717,0.0,1.10304350717
 06/25  13:00:00,31.2332492499,1.06773053844,11.3941665353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,38.3791322772,1.64693175771,17.9608483433,0.0,2.68041601173,16.0824960704,1.10304548786,0.0,1.10304548786
 06/25  15:00:00,44.5468454816,2.12117018267,23.6543231227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,49.7659334772,2.67387752124,28.3207037798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,46.7551295797,2.47550624395,25.5082711596,0.0,2.68041601173,16.0824960704,1.10297181902,0.0,1.10297181902
 06/25  18:00:00,47.7269419467,2.5990566407,26.3565331298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,35.071671718,1.45490812635,14.8454114155,0.0,2.68041601173,16.0824960704,1.10297425732,0.0,1.10297425732
 06/25  20:00:00,31.8491455832,0.945722702906,9.66473737077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,38.5291078516,0.401326299168,4.55242937622,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292480801,0.0,1.10292480801
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291976486,0.0,1.10291976486
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295081448,0.0,1.10295081448
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304735879,0.0,1.10304735879
 06/26  06:00:00,64.0098386715,3.77110541384,32.794806466,0.631326580288,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,84.3801246747,3.42198534681,31.3469879664,0.838425564834,16.0824960704,32.6817896323,1.10345462569,0.0,1.10345462569
 06/26  08:00:00,160.343535313,4.01013637022,37.6741582507,0.0,48.2474882111,70.4033123869,1.10393380683,0.0,1.10393380683
 06/26  09:00:00,155.921589157,4.06056525218,41.5503546415,0.0,48.2474882111,62.0547409583,2.18798529221,0.0,2.18798529221
 06/26  10:00:00,157.554605666,4.21959899193,44.9509308177,0.0,48.2474882111,60.1281475517,1.10408695879,0.0,1.10408695879
 06/26  11:00:00,163.780494463,4.52902256707,48.9408026329,0.0,48.2474882111,62.0547409583,2.18861275344,0.0,2.18861275344
 06/26  12:00:00,162.096599779,4.41533100005,47.9149480222,0.0,48.2474882111,61.5103924513,2.18915044544,0.0,2.18915044544
 06/26  13:00:00,168.94581578,5.02434065694,52.0053113544,0.0,48.2474882111,63.6602354638,2.18942724129,0.0,2.18942724129
 06/26  14:00:00,170.640413344,5.42547255485,56.8308649324,0.0,48.2474882111,60.1281475517,2.18835727232,0.0,2.18835727232
 06/26  15:00:00,174.575202446,5.77359922852,60.4175273604,0.0,48.2474882111,60.1281475517,1.10390134274,0.0,1.10390134274
 06/26  16:00:00,177.874067828,5.7317393929,60.8683624678,0.0,48.2474882111,63.0180376616,2.1883690085,0.0,2.1883690085
 06/26  17:00:00,164.035489699,5.26525797741,58.4411794079,0.0,37.5258241642,62.7947880557,1.10369117783,0.0,1.10369117783
 06/26  18:00:00,116.233871172,3.87987562844,49.5232163785,0.0,26.8041601173,36.0181789539,1.10346716711,0.0,1.10346716711
 06/26  19:00:00,111.137248179,3.69946670036,47.175793522,0.0,26.8041601173,33.4493877451,1.10328405541,0.0,1.10328405541
 06/26  20:00:00,93.1077094558,3.44860928712,43.0122749492,0.0,16.0824960704,28.0885557216,1.10337020052,0.0,1.10337020052
 06/26  21:00:00,101.725763356,3.42198534681,40.5409698334,0.0637118942927,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294994763,0.0,1.10294994763
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294743664,0.0,1.10294743664
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294676021,0.0,1.10294676021
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305364295,0.0,1.10305364295
 06/27  06:00:00,65.2951278514,3.75264516679,33.9634491942,0.766433279063,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,84.2754483286,3.44210666907,31.0197119699,1.04090389285,16.0824960704,32.6817896323,1.10343717788,0.0,1.10343717788
 06/27  08:00:00,164.73532238,4.65714562315,41.4189360643,0.0,48.2474882111,70.4033123869,1.10390372286,0.0,1.10390372286
 06/27  09:00:00,163.86797496,4.98319948994,48.5741062062,0.0,48.2474882111,62.0547409583,2.18791745666,0.0,2.18791745666
 06/27  10:00:00,166.153398967,5.11176914759,52.6575539623,0.0,48.2474882111,60.1281475517,1.10404881146,0.0,1.10404881146
 06/27  11:00:00,172.34701325,5.44544552607,56.5908984603,0.0,48.2474882111,62.0547409583,2.18852677423,0.0,2.18852677423
 06/27  12:00:00,172.304119552,5.15366613731,57.3841326577,0.0,48.2474882111,61.5103924513,2.18905019513,0.0,2.18905019513
 06/27  13:00:00,181.015728386,5.70028107383,63.3992835434,0.0,48.2474882111,63.6602354638,2.18931513339,0.0,2.18931513339
 06/27  14:00:00,176.194796212,5.66827163887,62.1424487167,0.0,48.2474882111,60.1281475517,2.18824789756,0.0,2.18824789756
 06/27  15:00:00,175.997006438,5.9798274269,61.6331031542,0.0,48.2474882111,60.1281475517,1.1038461309,0.0,1.1038461309
 06/27  16:00:00,186.164671744,6.98717846762,67.9035273093,0.0,48.2474882111,63.0180376616,2.18818744004,0.0,2.18818744004
 06/27  17:00:00,171.81593891,6.60930465657,64.8775819395,0.0,37.5258241642,62.7947880557,1.10363566711,0.0,1.10363566711
 06/27  18:00:00,117.590086958,4.38541057368,50.3738972187,0.0,26.8041601173,36.0181789539,1.1035052317,0.0,1.1035052317
 06/27  19:00:00,110.029635412,4.11922746032,45.6484199952,0.0,26.8041601173,33.4493877451,1.10330123205,0.0,1.10330123205
 06/27  20:00:00,87.9998285312,3.61364626617,37.7393570456,0.0,16.0824960704,28.0885557216,1.10332334253,0.0,1.10332334253
 06/27  21:00:00,94.922669829,3.49779165557,33.7257818917,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295039883,0.0,1.10295039883
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294917956,0.0,1.10294917956
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294909701,0.0,1.10294909701
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,63.3865582666,3.76735755849,32.0887604991,0.717839997645,5.36083202345,21.4433280938,1.10310464062,0.0,1.10310464062
 06/28  07:00:00,82.0842798126,3.42198534681,29.122701667,0.766867002089,16.0824960704,32.6817896323,1.10337925062,0.0,1.10337925062
 06/28  08:00:00,158.509404298,4.20249685151,35.6476667546,0.0,48.2474882111,70.4033123869,1.10402301203,0.0,1.10402301203
 06/28  09:00:00,155.601508554,4.23177615563,41.0590631346,0.0,48.2474882111,62.0547409583,2.18822355486,0.0,2.18822355486
 06/28  10:00:00,161.007640692,4.7771653331,47.8463995019,0.0,48.2474882111,60.1281475517,1.10417479342,0.0,1.10417479342
 06/28  11:00:00,169.06576492,5.32113752504,53.4339581318,0.0,48.2474882111,62.0547409583,2.1885951927,0.0,2.1885951927
 06/28  12:00:00,171.446931114,5.157358189,56.5232521688,0.0,48.2474882111,61.5103924513,2.18959562349,0.0,2.18959562349
 06/28  13:00:00,181.016971025,6.10819738901,62.9926098672,0.0,48.2474882111,63.6602354638,2.18909848143,0.0,2.18909848143
 06/28  14:00:00,178.575579096,6.08211798748,64.1093852517,0.0,48.2474882111,60.1281475517,2.18804055993,0.0,2.18804055993
 06/28  15:00:00,180.822562505,6.3111472068,66.1273394416,0.0,48.2474882111,60.1281475517,1.10391782679,0.0,1.10391782679
 06/28  16:00:00,186.4836106,7.05641512887,68.1532295045,0.0,48.2474882111,63.0180376616,2.1883878611,0.0,2.1883878611
 06/28  17:00:00,173.919776523,6.78362889777,66.8070953109,0.0,37.5258241642,62.7947880557,1.10366108394,0.0,1.10366108394
 06/28  18:00:00,122.499895004,4.7764066259,54.8927092128,0.0,26.8041601173,36.0181789539,1.10351287579,0.0,1.10351287579
 06/28  19:00:00,112.493897753,4.19338882086,48.0385209762,0.0,26.8041601173,33.4493877451,1.10329102529,0.0,1.10329102529
 06/28  20:00:00,90.0040450515,3.63392056641,39.7232992656,0.0,16.0824960704,28.0885557216,1.1033165166,0.0,1.1033165166
 06/28  21:00:00,96.0098024008,3.50262504476,34.8080810743,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294978888,0.0,1.10294978888
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294923964,0.0,1.10294923964
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294925173,0.0,1.10294925173
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,63.1634685927,3.83931178526,31.9375408024,0.574015793693,5.36083202345,21.4433280938,1.10306191681,0.0,1.10306191681
 06/29  07:00:00,81.6532841867,3.42198534681,28.562120493,0.896452550179,16.0824960704,32.6817896323,1.10337393879,0.0,1.10337393879
 06/29  08:00:00,158.968094658,4.23083484367,36.078019122,0.0,48.2474882111,70.4033123869,1.1038920806,0.0,1.1038920806
 06/29  09:00:00,154.837648868,4.24117631583,40.2858032885,0.0,48.2474882111,62.0547409583,2.18793469042,0.0,2.18793469042
 06/29  10:00:00,158.044873749,4.44080253708,45.2199953546,0.0,48.2474882111,60.1281475517,1.10403720391,0.0,1.10403720391
 06/29  11:00:00,166.777202837,4.92831170275,51.5382218711,0.0,48.2474882111,62.0547409583,2.18865988529,0.0,2.18865988529
 06/29  12:00:00,168.806181191,4.95155916643,54.0883012678,0.0,48.2474882111,61.5103924513,2.18928321163,0.0,2.18928321163
 06/29  13:00:00,178.414704276,5.75818448411,60.7403560232,0.0,48.2474882111,63.6602354638,2.1893376598,0.0,2.1893376598
 06/29  14:00:00,178.451574179,6.02411515546,64.0433831664,0.0,48.2474882111,60.1281475517,2.18786113532,0.0,2.18786113532
 06/29  15:00:00,176.065164046,5.9030675105,61.7780206785,0.0,48.2474882111,60.1281475517,1.1039439402,0.0,1.1039439402
 06/29  16:00:00,167.85048497,5.72215599976,50.8543630039,0.0,48.2474882111,63.0180376616,2.18856177302,0.0,2.18856177302
 06/29  17:00:00,145.281190952,5.06036820143,39.8917704362,0.0,37.5258241642,62.7947880557,1.10365063228,0.0,1.10365063228
 06/29  18:00:00,99.0635936985,3.69215212036,32.5406624128,0.0,26.8041601173,36.0181789539,1.10348517287,0.0,1.10348517287
 06/29  19:00:00,96.7998431444,3.56228760739,32.9755675805,0.0,26.8041601173,33.4493877451,1.10325162324,0.0,1.10325162324
 06/29  20:00:00,81.5505822348,3.42686825806,31.1023409371,0.374547820238,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,92.2136985726,3.42198534681,30.0745395977,1.01807734642,16.0824960704,26.8041601173,1.10306020923,0.0,1.10306020923
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927574,0.0,1.10294927574
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294877865,0.0,1.10294877865
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294876084,0.0,1.10294876084
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,62.7729932612,3.65533397063,29.8771275204,2.42793155881,5.36083202345,21.4433280938,1.10301265006,0.0,1.10301265006
 06/30  07:00:00,82.1780852438,3.42198534681,26.7145309595,3.26884314077,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,154.119463584,3.93154993242,31.4751792948,0.0534936644947,48.2474882111,70.4033123869,2.18773141624,0.0,2.18773141624
 06/30  09:00:00,148.406762659,3.86391551391,34.2321778817,0.0,48.2474882111,62.0547409583,1.10398855771,0.0,1.10398855771
 06/30  10:00:00,150.968243336,3.92449673612,38.6596707433,0.0,48.2474882111,60.1281475517,2.18808157185,0.0,2.18808157185
 06/30  11:00:00,158.754613784,4.1924740076,44.2514705129,0.0,48.2474882111,62.0547409583,2.18879702682,0.0,2.18879702682
 06/30  12:00:00,159.842825851,4.19458183275,45.8819232621,0.0,48.2474882111,61.5103924513,2.1895170635,0.0,2.1895170635
 06/30  13:00:00,170.471460983,4.91702441329,53.6382728003,0.0,48.2474882111,63.6602354638,2.18920373628,0.0,2.18920373628
 06/30  14:00:00,168.235044433,4.90540826035,54.9455603162,0.0,48.2474882111,60.1281475517,1.1039280302,0.0,1.1039280302
 06/30  15:00:00,163.107798711,4.88385492527,49.8398679286,0.0,48.2474882111,60.1281475517,2.18776212833,0.0,2.18776212833
 06/30  16:00:00,166.867028306,5.05687950592,50.5361828335,0.0,48.2474882111,63.0180376616,1.10436521327,0.0,1.10436521327
 06/30  17:00:00,158.172580378,4.85388633663,52.9896417275,0.0,37.5258241642,62.7947880557,2.18751248894,0.0,2.18751248894
 06/30  18:00:00,110.811087011,3.64658586016,44.3337219857,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,104.222623237,3.52191570036,40.4387195797,0.0,26.8041601173,33.4493877451,1.10340389115,0.0,1.10340389115
 06/30  20:00:00,87.1060592442,3.42198534681,37.0372486779,0.0,16.0824960704,28.0885557216,1.10330710728,0.0,1.10330710728
 06/30  21:00:00,96.389838956,3.42198534681,34.9956884401,0.273068887325,16.0824960704,26.8041601173,1.103050401,0.0,1.103050401
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294877577,0.0,1.10294877577
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294829698,0.0,1.10294829698
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303716993,0.0,1.10303716993
 07/01  06:00:00,62.0491201842,3.57608591571,26.5216892943,5.13874476286,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,58.7903458216,3.42198534681,18.3183360024,5.09984184344,5.36083202345,26.5809105114,1.10312633909,0.0,1.10312633909
 07/01  08:00:00,86.0750556903,3.4239415707,22.0908373781,2.44813179748,26.8041601173,31.2995447326,1.10326195778,0.0,1.10326195778
 07/01  09:00:00,93.4336746318,3.55409733433,28.4368680686,1.08287197719,26.8041601173,33.5472370403,1.10347057543,0.0,1.10347057543
 07/01  10:00:00,95.0612829133,3.59015179549,31.9798884126,0.0947021568084,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,97.9194093019,3.46036080295,32.8148156429,0.0,26.8041601173,34.8316326447,1.10349593791,0.0,1.10349593791
 07/01  12:00:00,98.2249269186,3.44193676721,34.4231528997,0.0,26.8041601173,33.5472370403,1.10350521065,0.0,1.10350521065
 07/01  13:00:00,98.3959431574,3.54580919732,37.0590879171,0.0,26.8041601173,30.9784458315,1.10338605998,0.0,1.10338605998
 07/01  14:00:00,69.7927328116,3.50601995115,36.9053214403,0.0,8.04124803518,21.3317032909,1.1033051518,0.0,1.1033051518
 07/01  15:00:00,70.2529346772,3.530182743,38.6257561184,0.0,8.04124803518,20.0473076865,1.10320903003,0.0,1.10320903003
 07/01  16:00:00,71.288869649,3.57902436682,39.2917505653,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,62.3972776583,3.64727872931,38.0520533462,0.0,2.68041601173,18.0090894769,1.10303063517,0.0,1.10303063517
 07/01  18:00:00,44.1664748618,2.43832002955,22.9568026561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,41.9368219578,2.28193158686,20.8835381948,0.0,2.68041601173,16.0824960704,1.10307169924,0.0,1.10307169924
 07/01  20:00:00,32.4293677449,1.09859848345,10.0920837519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307043029,0.0,1.10307043029
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294812314,0.0,1.10294812314
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291290283,0.0,1.10291290283
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296569046,0.0,1.10296569046
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291614839,0.0,1.10291614839
 07/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290812715,0.0,1.10290812715
 07/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,33.2151698487,1.13486724349,13.308950429,0.0,2.68041601173,16.0824960704,1.10303269234,0.0,1.10303269234
 07/02  13:00:00,33.3282603319,1.1749998734,13.3819082823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,36.7139971946,1.475563904,16.4670811144,0.0,2.68041601173,16.0824960704,1.10304215474,0.0,1.10304215474
 07/02  15:00:00,41.8135022263,1.93596012363,21.1061899265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,30.4703382102,1.01446935374,10.6845166802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,33.0703113269,1.20819474315,13.0907644076,0.0,2.68041601173,16.0824960704,1.10297075257,0.0,1.10297075257
 07/02  18:00:00,29.7895239468,0.893324498428,10.1248472722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,24.0004132956,0.401326299168,4.82773482023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,26.2592539793,0.401326299168,4.61924217065,0.0,2.68041601173,16.0824960704,1.10291865505,0.0,1.10291865505
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291633633,0.0,1.10291633633
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294696719,0.0,1.10294696719
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294069984,0.0,1.10294069984
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,62.7249893086,3.78375971139,31.764342953,0.364286432867,5.36083202345,21.4433280938,1.10304875771,0.0,1.10304875771
 07/03  07:00:00,80.5312694368,3.42198534681,27.3795792909,0.956979002389,16.0824960704,32.6817896323,1.10338597477,0.0,1.10338597477
 07/03  08:00:00,155.498215156,4.14803042664,32.6909440368,0.0,48.2474882111,70.4033123869,1.10389611276,0.0,1.10389611276
 07/03  09:00:00,150.385717194,4.13533798862,35.9397099419,0.0,48.2474882111,62.0547409583,2.18791606146,0.0,2.18791606146
 07/03  10:00:00,153.271705023,4.29423231588,40.59339685,0.0,48.2474882111,60.1281475517,1.10401419719,0.0,1.10401419719
 07/03  11:00:00,158.226292556,4.59323435126,43.3223889413,0.0,48.2474882111,62.0547409583,2.18857913603,0.0,2.18857913603
 07/03  12:00:00,157.945806559,4.49178167461,43.6877041282,0.0,48.2474882111,61.5103924513,2.18915551706,0.0,2.18915551706
 07/03  13:00:00,163.90100584,5.06095298148,46.9238890892,0.0,48.2474882111,63.6602354638,2.18917190313,0.0,2.18917190313
 07/03  14:00:00,160.239234908,5.01866145238,46.8364975986,0.0,48.2474882111,60.1281475517,1.10390829719,0.0,1.10390829719
 07/03  15:00:00,160.875578545,5.10784258268,47.3836601051,0.0,48.2474882111,60.1281475517,2.18779340485,0.0,2.18779340485
 07/03  16:00:00,166.056422563,5.47671471369,49.3057418822,0.0,48.2474882111,63.0180376616,1.10421812207,0.0,1.10421812207
 07/03  17:00:00,157.415118352,5.68566880463,51.4003972336,0.0,37.5258241642,62.7947880557,2.18767701072,0.0,2.18767701072
 07/03  18:00:00,111.235789056,4.28347203868,44.1215378519,0.0,26.8041601173,36.0181789539,1.10348297852,0.0,1.10348297852
 07/03  19:00:00,106.614890173,3.93641655763,42.4164856594,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,87.5379735658,3.4617516822,37.4293966642,0.0,16.0824960704,28.0885557216,1.10335899141,0.0,1.10335899141
 07/03  21:00:00,95.4873956482,3.42198534681,34.3663140196,0.0,16.0824960704,26.8041601173,1.10303751788,0.0,1.10303751788
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294526962,0.0,1.10294526962
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291015795,0.0,1.10291015795
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301091533,0.0,1.10301091533
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291505723,0.0,1.10291505723
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,34.3170606821,1.2354478068,14.3102606991,0.0,2.68041601173,16.0824960704,1.10296621687,0.0,1.10296621687
 07/04  11:00:00,35.5427952295,1.35613198171,15.4153110716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,44.5754397423,2.0661780986,23.7379094675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,41.1194644465,1.81976451556,20.5283477548,0.0,2.68041601173,16.0824960704,1.10309066671,0.0,1.10309066671
 07/04  14:00:00,45.5838400948,2.12658948271,24.6858984359,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,50.0485910287,2.49604187737,28.7811969751,0.0,2.68041601173,16.0824960704,1.10297860462,0.0,1.10297860462
 07/04  16:00:00,50.6627382836,2.50611157711,29.3852745303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,51.7236380764,2.7205823687,30.2317035315,0.0,2.68041601173,16.0824960704,1.10296536343,0.0,1.10296536343
 07/04  18:00:00,50.3590950076,2.59055261119,28.9971902202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,50.4737387704,2.69199369706,29.0103928971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,48.8522446174,2.31292485621,25.3006342517,0.0,2.68041601173,16.0824960704,1.10296859509,0.0,1.10296859509
 07/04  21:00:00,48.2554574993,1.2451074815,13.4349978416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,40.2657689977,0.50165787396,6.18875894754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,41.7030553323,0.601989448752,7.52571370734,0.0,2.68041601173,16.0824960704,1.10294738378,0.0,1.10294738378
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,41.9595107688,0.200663149584,2.82266341955,0.0,2.68041601173,21.4433280938,1.10300300256,0.0,1.10300300256
 07/05  02:00:00,44.1916265468,0.401326299168,4.854116048,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294165446,0.0,1.10294165446
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,67.2048704071,4.19075341929,36.2015167765,0.0,5.36083202345,21.4433280938,1.10301201218,0.0,1.10301201218
 07/05  07:00:00,88.6598546437,3.43966448654,36.4474643605,0.0,16.0824960704,32.6817896323,1.10338136782,0.0,1.10338136782
 07/05  08:00:00,174.763853775,5.3412251795,50.7633879033,0.0,48.2474882111,70.4033123869,1.10395529922,0.0,1.10395529922
 07/05  09:00:00,173.985963754,5.94723209142,57.7280623986,0.0,48.2474882111,62.0547409583,1.10402692428,0.0,1.10402692428
 07/05  10:00:00,177.872414283,6.24631158651,63.2420268391,0.0,48.2474882111,60.1281475517,2.18812650339,0.0,2.18812650339
 07/05  11:00:00,183.69609471,6.2254000799,67.1600253669,0.0,48.2474882111,62.0547409583,2.18878998952,0.0,2.18878998952
 07/05  12:00:00,185.401656417,5.75477725499,69.8805584051,0.0,48.2474882111,61.5103924513,2.18945400808,0.0,2.18945400808
 07/05  13:00:00,196.787614232,6.77851297178,78.0929374914,0.0,48.2474882111,63.6602354638,2.18939035122,0.0,2.18939035122
 07/05  14:00:00,195.479677372,6.84046974837,80.2551317667,0.0,48.2474882111,60.1281475517,1.10387381702,0.0,1.10387381702
 07/05  15:00:00,199.850409058,7.38199079503,84.0843424062,0.0,48.2474882111,60.1281475517,2.1877855522,0.0,2.1877855522
 07/05  16:00:00,203.848456129,7.99826499515,84.5762251675,0.0,48.2474882111,63.0180376616,1.10426895298,0.0,1.10426895298
