Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  17:00:00,191.374295423,7.98359280878,83.0616503001,0.0,37.5258241642,62.7947880557,1.10374107864,0.0,1.10374107864
 07/05  18:00:00,140.139535391,5.73424406329,71.5745121626,0.0,26.8041601173,36.0181789539,1.10354622593,0.0,1.10354622593
 07/05  19:00:00,133.045166937,5.23389602799,67.5492829529,0.0,26.8041601173,33.4493877451,1.10332731252,0.0,1.10332731252
 07/05  20:00:00,107.499913642,3.99256740723,56.8605210153,0.0,16.0824960704,28.0885557216,1.10330411606,0.0,1.10330411606
 07/05  21:00:00,112.168519088,3.65741803987,50.8120047661,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302169734,0.0,1.10302169734
 07/05  23:00:00,47.4396683965,0.601989448752,7.90149474812,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,44.8286243282,0.401326299168,5.49111382934,0.0,2.68041601173,21.4433280938,1.10300349186,0.0,1.10300349186
 07/06  01:00:00,41.4890509602,0.200663149584,2.35220361094,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294121457,0.0,1.10294121457
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304147478,0.0,1.10304147478
 07/06  06:00:00,70.6095106074,4.37957317668,39.4173372194,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,91.8050034037,3.45461032254,39.5776672844,0.0,16.0824960704,32.6817896323,1.1034695071,0.0,1.1034695071
 07/06  08:00:00,181.355314176,5.86772596599,56.8283475177,0.0,48.2474882111,70.4033123869,1.10394000336,0.0,1.10394000336
 07/06  09:00:00,181.526472615,6.43121174723,64.7845916044,0.0,48.2474882111,62.0547409583,2.18793213524,0.0,2.18793213524
 07/06  10:00:00,185.818269521,6.75355445627,70.6806392077,0.0,48.2474882111,60.1281475517,1.10402597814,0.0,1.10402597814
 07/06  11:00:00,193.355615611,6.78100088594,76.2639454617,0.0,48.2474882111,62.0547409583,2.18841098167,0.0,2.18841098167
 07/06  12:00:00,193.693668707,6.33984850848,77.5874994416,0.0,48.2474882111,61.5103924513,2.18926435215,0.0,2.18926435215
 07/06  13:00:00,204.172127686,7.36373763597,84.8922262812,0.0,48.2474882111,63.6602354638,2.18900888382,0.0,2.18900888382
 07/06  14:00:00,202.095720591,7.51404298356,86.1976017505,0.0,48.2474882111,60.1281475517,2.1880885228,0.0,2.1880885228
 07/06  15:00:00,203.670300946,8.06464388704,87.2215812019,0.0,48.2474882111,60.1281475517,1.10383399033,0.0,1.10383399033
 07/06  16:00:00,207.650225076,8.53645981523,87.8397992943,0.0,48.2474882111,63.0180376616,2.18837825573,0.0,2.18837825573
 07/06  17:00:00,192.522103428,7.63239070425,84.5606604096,0.0,37.5258241642,62.7947880557,1.10367284021,0.0,1.10367284021
 07/06  18:00:00,140.345592296,5.333821572,72.180991559,0.0,26.8041601173,36.0181789539,1.10349614805,0.0,1.10349614805
 07/06  19:00:00,129.76209739,4.62618366814,64.8739257657,0.0,26.8041601173,33.4493877451,1.10325568136,0.0,1.10325568136
 07/06  20:00:00,108.733357127,3.87340511602,58.2131267917,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,116.208762473,3.65372472265,54.8559414686,0.0,16.0824960704,26.8041601173,1.10305808466,0.0,1.10305808466
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,47.8505882748,0.601989448752,8.31241462645,0.0,2.68041601173,21.4433280938,1.10299817107,0.0,1.10299817107
 07/06  24:00:00,47.7047720657,0.601989448752,8.16659841726,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294562216,0.0,1.10294562216
 07/07  03:00:00,47.5844743213,0.601989448752,8.04630067289,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293931027,0.0,1.10293931027
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,69.7924823534,4.17443366216,36.3219029992,0.0162121473235,5.36083202345,21.4433280938,1.10300443679,0.0,1.10300443679
 07/07  07:00:00,85.8000817215,3.42198534681,33.4558187911,0.149551786876,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,165.528857137,4.57328267928,42.2963337655,0.0,48.2474882111,70.4033123869,2.18760867624,0.0,2.18760867624
 07/07  09:00:00,160.350835306,4.60415578671,45.4360102557,0.0,48.2474882111,62.0547409583,1.10410574,0.0,1.10410574
 07/07  10:00:00,164.351133701,4.8606815886,51.1063762554,0.0,48.2474882111,60.1281475517,2.18795364964,0.0,2.18795364964
 07/07  11:00:00,173.147746173,5.30984802791,57.5272288816,0.0,48.2474882111,62.0547409583,2.18850292046,0.0,2.18850292046
 07/07  12:00:00,175.832263159,5.2606373486,60.8053050541,0.0,48.2474882111,61.5103924513,2.18913797321,0.0,2.18913797321
 07/07  13:00:00,185.572755012,5.82795407429,67.8286371684,0.0,48.2474882111,63.6602354638,2.18906086111,0.0,2.18906086111
 07/07  14:00:00,189.929555405,6.33884474741,75.2066348003,0.0,48.2474882111,60.1281475517,1.10389190663,0.0,1.10389190663
 07/07  15:00:00,188.85866495,6.24252230439,74.2320667889,0.0,48.2474882111,60.1281475517,1.1037839385,0.0,1.1037839385
 07/07  16:00:00,187.049913463,6.6304427941,69.1455047021,0.0,48.2474882111,63.0180376616,2.18839332812,0.0,2.18839332812
 07/07  17:00:00,178.544862443,6.68068918013,71.5351209491,0.0,37.5258241642,62.7947880557,1.10368029225,0.0,1.10368029225
 07/07  18:00:00,132.585789995,4.87905972562,64.8759511041,0.0,26.8041601173,36.0181789539,1.10344680913,0.0,1.10344680913
 07/07  19:00:00,123.332171402,4.22050526249,58.849678183,0.0,26.8041601173,33.4493877451,1.10325725562,0.0,1.10325725562
 07/07  20:00:00,100.838941213,3.6480573661,50.5440586277,0.0,16.0824960704,28.0885557216,1.10332713249,0.0,1.10332713249
 07/07  21:00:00,103.978748156,3.501135193,42.7785166808,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294280084,0.0,1.10294280084
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294356295,0.0,1.10294356295
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102944701,0.0,1.102944701
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,68.4757531648,3.86940358067,35.1541113423,0.172304697129,5.36083202345,21.4433280938,1.1030858327,0.0,1.1030858327
 07/08  07:00:00,70.3614274697,3.42198534681,34.6452985946,0.343960899324,5.36083202345,26.5809105114,1.10312808997,0.0,1.10312808997
 07/08  08:00:00,99.9553900253,3.44422722698,38.3990178543,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,108.660508617,3.78072976074,44.5199416042,0.0,26.8041601173,33.5472370403,1.10341645585,0.0,1.10341645585
 07/08  10:00:00,110.928075042,3.93761771682,47.5939167771,0.0,26.8041601173,32.583940337,1.10340113555,0.0,1.10340113555
 07/08  11:00:00,112.90210994,3.8119057161,47.4459713679,0.0,26.8041601173,34.8316326447,1.10357457389,0.0,1.10357457389
 07/08  12:00:00,115.345550106,4.03781473806,50.9478981157,0.0,26.8041601173,33.5472370403,1.10344015191,0.0,1.10344015191
 07/08  13:00:00,114.757282594,4.1908457701,52.775390781,0.0,26.8041601173,30.9784458315,1.10341852892,0.0,1.10341852892
 07/08  14:00:00,82.8889474337,3.78243663249,49.7251193811,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,81.2181884243,3.64769765881,49.4734949497,0.0,8.04124803518,20.0473076865,1.10325402167,0.0,1.10325402167
 07/08  16:00:00,84.9437326912,3.69759362016,52.8280443542,0.0,8.04124803518,20.3684065876,1.10320996066,0.0,1.10320996066
 07/08  17:00:00,76.8327685011,3.6654982569,52.4693246614,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,46.3922926295,2.40227997016,25.2186604832,0.0,2.68041601173,16.0824960704,1.10304975107,0.0,1.10304975107
 07/08  19:00:00,46.1775656891,2.46200457394,24.944208939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,36.8376402304,1.37566302299,14.2232916979,0.0,2.68041601173,16.0824960704,1.10306596039,0.0,1.10306596039
 07/08  21:00:00,38.2357573101,0.401326299168,4.25907883478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294517961,0.0,1.10294517961
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292944484,0.0,1.10292944484
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291241978,0.0,1.10291241978
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029124829,0.0,1.1029124829
 07/09  07:00:00,46.3551738106,2.36679309403,25.2170285404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,39.2904902145,1.90843593142,18.6107021068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,49.257919242,2.85964194633,27.6269251195,0.0,2.68041601173,16.0824960704,1.10295957862,0.0,1.10295957862
 07/09  10:00:00,39.6712362272,1.9572600429,18.9426240081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,30.1130142187,1.07466829861,10.2669937439,0.0,2.68041601173,16.0824960704,1.10303554229,0.0,1.10303554229
 07/09  12:00:00,23.7002478033,0.401326299168,4.52756932791,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,23.0283285073,0.391666624468,3.86530970667,0.0,2.68041601173,16.0824960704,1.10313581579,0.0,1.10313581579
 07/09  14:00:00,29.8464072315,0.903731138686,10.1713239166,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291458599,0.0,1.10291458599
 07/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,24.0688899856,0.401326299168,4.89621151025,0.0,2.68041601173,16.0824960704,1.10291020259,0.0,1.10291020259
 07/09  20:00:00,26.0302177624,0.200663149584,2.12353577001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300528928,0.0,1.10300528928
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291523293,0.0,1.10291523293
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294279659,0.0,1.10294279659
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304257611,0.0,1.10304257611
 07/10  06:00:00,67.0297322149,3.79652465306,33.3618675127,0.591406504429,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,80.6703209464,3.42198534681,27.3142253373,1.16138446557,16.0824960704,32.6817896323,1.10340625216,0.0,1.10340625216
 07/10  08:00:00,155.527226025,4.19141975475,32.6765655784,0.0,48.2474882111,70.4033123869,1.1039498701,0.0,1.1039498701
 07/10  09:00:00,148.591437773,4.15718738476,34.1235811248,0.0,48.2474882111,62.0547409583,2.18793014699,0.0,2.18793014699
 07/10  10:00:00,149.44818473,4.27721161721,36.7868972561,0.0,48.2474882111,60.1281475517,1.10401362497,0.0,1.10401362497
 07/10  11:00:00,156.136830731,4.67651191804,41.1496495494,0.0,48.2474882111,62.0547409583,2.18835977349,0.0,2.18835977349
 07/10  12:00:00,158.456890383,4.78556215433,43.9050074725,0.0,48.2474882111,61.5103924513,2.18947008767,0.0,2.18947008767
 07/10  13:00:00,165.017658248,5.4615956951,47.6398987843,0.0,48.2474882111,63.6602354638,2.18888786795,0.0,2.18888786795
 07/10  14:00:00,162.734515811,5.53537274617,48.815067208,0.0,48.2474882111,60.1281475517,2.18788999426,0.0,2.18788999426
 07/10  15:00:00,163.597257785,5.75244997067,49.4607319571,0.0,48.2474882111,60.1281475517,1.10392852582,0.0,1.10392852582
 07/10  16:00:00,165.145399983,5.72838064552,48.1430533711,0.0,48.2474882111,63.0180376616,2.18844637717,0.0,2.18844637717
 07/10  17:00:00,150.374912614,5.4111850177,44.6346752826,0.0,37.5258241642,62.7947880557,1.1035878918,0.0,1.1035878918
 07/10  18:00:00,101.740390086,3.90916286713,35.0004480532,0.0,26.8041601173,36.0181789539,1.10341659973,0.0,1.10341659973
 07/10  19:00:00,96.3678515402,3.69850421628,32.4073593674,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,81.3304658734,3.44327843201,28.7730288886,0.0,16.0824960704,28.0885557216,1.10328319407,0.0,1.10328319407
 07/10  21:00:00,87.5362846217,3.42198534681,26.3242434652,0.0909595279702,16.0824960704,26.8041601173,1.10304035843,0.0,1.10304035843
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294443166,0.0,1.10294443166
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293725747,0.0,1.10293725747
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299298214,0.0,1.10299298214
 07/11  06:00:00,62.1553034259,3.63303603462,24.4642418961,4.77809195052,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,73.1433779411,3.42198534681,17.0941297507,3.85453704683,16.0824960704,32.6817896323,1.10337743032,0.0,1.10337743032
 07/11  08:00:00,146.53368431,4.1032634297,23.2210546725,0.550125515323,48.2474882111,70.4033123869,2.18778580254,0.0,2.18778580254
 07/11  09:00:00,142.228045955,4.25540390883,27.653511055,0.00846172748158,48.2474882111,62.0547409583,1.10395005262,0.0,1.10395005262
 07/11  10:00:00,143.793507123,4.3318800805,31.0775511853,0.0,48.2474882111,60.1281475517,2.18795624363,0.0,2.18795624363
 07/11  11:00:00,148.995510845,4.5390067131,34.1458348681,0.0,48.2474882111,62.0547409583,1.10435755066,0.0,1.10435755066
 07/11  12:00:00,148.916362643,4.40674069285,34.7433011941,0.0,48.2474882111,61.5103924513,2.18908262179,0.0,2.18908262179
 07/11  13:00:00,156.273035485,5.03343341718,39.3234382991,0.0,48.2474882111,63.6602354638,2.18921507277,0.0,2.18921507277
 07/11  14:00:00,155.046357656,5.13686656661,41.5254152329,0.0,48.2474882111,60.1281475517,2.18807676963,0.0,2.18807676963
 07/11  15:00:00,157.038184944,5.3944834663,43.2596256209,0.0,48.2474882111,60.1281475517,1.10390248089,0.0,1.10390248089
 07/11  16:00:00,164.698980281,6.26964582411,47.1553684905,0.0,48.2474882111,63.0180376616,2.18849269963,0.0,2.18849269963
 07/11  17:00:00,153.039015514,6.10611241703,46.6038507827,0.0,37.5258241642,62.7947880557,1.10358791296,0.0,1.10358791296
 07/11  18:00:00,102.92416966,4.07558685818,36.017803637,0.0,26.8041601173,36.0181789539,1.10343217357,0.0,1.10343217357
 07/11  19:00:00,97.8997090635,3.78487923484,33.8528418722,0.0,26.8041601173,33.4493877451,1.10327497419,0.0,1.10327497419
 07/11  20:00:00,82.7504559839,3.50178142323,30.1345160079,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,88.4691672327,3.44112045544,27.3222456254,0.0067048701885,16.0824960704,26.8041601173,1.10306359526,0.0,1.10306359526
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293892006,0.0,1.10293892006
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294164158,0.0,1.10294164158
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294327657,0.0,1.10294327657
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,61.5540018067,3.64842796567,25.5738184756,3.05182182078,5.36083202345,21.4433280938,1.10300496871,0.0,1.10300496871
 07/12  07:00:00,73.4048181319,3.42198534681,18.2347005569,2.97540643143,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,150.06810587,4.15081281685,27.1142429358,0.143809425461,48.2474882111,70.4033123869,2.18759679073,0.0,2.18759679073
 07/12  09:00:00,149.380258827,4.41597197548,34.6536175883,0.0,48.2474882111,62.0547409583,1.10408170983,0.0,1.10408170983
 07/12  10:00:00,154.499208686,4.70884000947,41.4062928193,0.0,48.2474882111,60.1281475517,2.18821646642,0.0,2.18821646642
 07/12  11:00:00,162.000025349,4.96500385206,46.7243522336,0.0,48.2474882111,62.0547409583,1.10423758848,0.0,1.10423758848
 07/12  12:00:00,160.716066562,4.73576454985,46.2139812557,0.0,48.2474882111,61.5103924513,3.27385753372,0.0,3.27385753372
 07/12  13:00:00,169.651656231,5.60250647143,52.1329859907,0.0,48.2474882111,63.6602354638,2.18885701075,0.0,2.18885701075
 07/12  14:00:00,169.167926285,5.70723108378,55.0766193445,0.0,48.2474882111,60.1281475517,1.10379317815,0.0,1.10379317815
 07/12  15:00:00,173.029863804,6.15170341334,58.4940845337,0.0,48.2474882111,60.1281475517,1.10384443619,0.0,1.10384443619
 07/12  16:00:00,182.279745296,7.22854490467,63.7772344244,0.0,48.2474882111,63.0180376616,2.18813298579,0.0,2.18813298579
 07/12  17:00:00,169.375480233,6.79653452232,62.2498933964,0.0,37.5258241642,62.7947880557,1.10356501538,0.0,1.10356501538
 07/12  18:00:00,119.536856926,4.91322208324,51.7928556776,0.0,26.8041601173,36.0181789539,1.10342321938,0.0,1.10342321938
 07/12  19:00:00,111.942356823,4.40784064798,47.2725282183,0.0,26.8041601173,33.4493877451,1.10328121179,0.0,1.10328121179
 07/12  20:00:00,91.573235672,3.64196499397,38.8171121253,0.0,16.0824960704,28.0885557216,1.10329413447,0.0,1.10329413447
 07/12  21:00:00,95.8718590941,3.50725413801,34.6655086744,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293756663,0.0,1.10293756663
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294085957,0.0,1.10294085957
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294281082,0.0,1.10294281082
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,65.1712676325,3.85474788065,31.8231168815,0.213469325581,5.36083202345,21.4433280938,1.10300307955,0.0,1.10300307955
 07/13  07:00:00,82.8498100099,3.42289613283,30.3070955645,0.347092515838,16.0824960704,32.6817896323,1.1034506927,0.0,1.1034506927
 07/13  08:00:00,166.562415967,4.98112596203,42.9220493131,0.0,48.2474882111,70.4033123869,1.10392614109,0.0,1.10392614109
 07/13  09:00:00,165.625802814,5.32713986191,49.9879936887,0.0,48.2474882111,62.0547409583,1.10398241632,0.0,1.10398241632
 07/13  10:00:00,169.685900434,5.70790776504,55.5939168121,0.0,48.2474882111,60.1281475517,2.18799342765,0.0,2.18799342765
 07/13  11:00:00,175.019147114,5.88346417007,58.8250136808,0.0,48.2474882111,62.0547409583,2.18858072093,0.0,2.18858072093
 07/13  12:00:00,175.401803437,5.79036917684,59.8451135036,0.0,48.2474882111,61.5103924513,2.18916322193,0.0,2.18916322193
 07/13  13:00:00,182.633100245,6.2383517073,64.4785847686,0.0,48.2474882111,63.6602354638,2.1890403949,0.0,2.1890403949
 07/13  14:00:00,182.279157713,6.37645220144,67.5186296545,0.0,48.2474882111,60.1281475517,1.10387495451,0.0,1.10387495451
 07/13  15:00:00,185.608060774,6.98720790396,70.2367770132,0.0,48.2474882111,60.1281475517,1.10375925202,0.0,1.10375925202
 07/13  16:00:00,189.244783209,7.54916184056,70.4216554013,0.0,48.2474882111,63.0180376616,2.18829739092,0.0,2.18829739092
 07/13  17:00:00,165.78395204,6.06181035055,59.3930893754,0.0,37.5258241642,62.7947880557,1.10363203077,0.0,1.10363203077
 07/13  18:00:00,113.316809606,4.13917723219,46.3468532086,0.0,26.8041601173,36.0181789539,1.10348209084,0.0,1.10348209084
 07/13  19:00:00,106.938324731,3.83997762015,42.8363591546,0.0,26.8041601173,33.4493877451,1.10327001106,0.0,1.10327001106
 07/13  20:00:00,91.1980487812,3.51202718647,38.571863042,0.0,16.0824960704,28.0885557216,1.10334277744,0.0,1.10334277744
 07/13  21:00:00,98.1284753655,3.45413633917,36.9693130052,0.00592973946984,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294317485,0.0,1.10294317485
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294298824,0.0,1.10294298824
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293859508,0.0,1.10293859508
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,70.6329754003,4.01267103778,37.120664259,0.219706558848,5.36083202345,21.4433280938,1.10305949712,0.0,1.10305949712
 07/14  07:00:00,88.7822285549,3.42198534681,36.2170812733,0.370436138132,16.0824960704,32.6817896323,1.10342412851,0.0,1.10342412851
 07/14  08:00:00,165.596782523,4.3596799399,42.5778618914,0.0,48.2474882111,70.4033123869,1.1038119937,0.0,1.1038119937
 07/14  09:00:00,159.133995055,4.57534806777,44.2479777237,0.0,48.2474882111,62.0547409583,1.10405215202,0.0,1.10405215202
 07/14  10:00:00,161.415986973,5.12056597161,47.9113451449,0.0,48.2474882111,60.1281475517,2.18812142965,0.0,2.18812142965
 07/14  11:00:00,168.822625758,5.45516193066,53.0567945642,0.0,48.2474882111,62.0547409583,2.18870519206,0.0,2.18870519206
 07/14  12:00:00,167.249105285,5.13186409049,52.3509204379,0.0,48.2474882111,61.5103924513,2.18928334443,0.0,2.18928334443
 07/14  13:00:00,174.450985222,5.7199779945,56.8148434583,0.0,48.2474882111,63.6602354638,2.1891524317,0.0,2.1891524317
 07/14  14:00:00,172.298186736,5.67425021038,58.2398606683,0.0,48.2474882111,60.1281475517,1.10392425051,0.0,1.10392425051
 07/14  15:00:00,173.013907311,5.87816384203,58.751667612,0.0,48.2474882111,60.1281475517,1.10380664268,0.0,1.10380664268
 07/14  16:00:00,182.004180066,6.66397361661,64.066240483,0.0,48.2474882111,63.0180376616,2.18816386175,0.0,2.18816386175
 07/14  17:00:00,173.143035551,6.63622484361,66.1777583938,0.0,37.5258241642,62.7947880557,1.10367046411,0.0,1.10367046411
 07/14  18:00:00,124.422238122,4.68763944164,56.9038195152,0.0,26.8041601173,36.0181789539,1.10343253014,0.0,1.10343253014
 07/14  19:00:00,114.732317803,4.01614711607,50.4541827304,0.0,26.8041601173,33.4493877451,1.10324074491,0.0,1.10324074491
 07/14  20:00:00,96.395296138,3.51565075541,43.7654868298,0.0,16.0824960704,28.0885557216,1.10330213768,0.0,1.10330213768
 07/14  21:00:00,102.203686712,3.44495885406,41.0596315767,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294354333,0.0,1.10294354333
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293680977,0.0,1.10293680977
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294075643,0.0,1.10294075643
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,69.6956808469,3.76952460421,36.380071524,0.266151174016,5.36083202345,21.4433280938,1.10306137304,0.0,1.10306137304
 07/15  07:00:00,72.1456681202,3.42198534681,35.9342066565,0.839293487888,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,99.5762485519,3.42198534681,37.8256987291,0.216419532035,26.8041601173,31.2995447326,1.10320336465,0.0,1.10320336465
 07/15  09:00:00,104.563854851,3.42198534681,40.779083483,0.00294876994466,26.8041601173,33.5472370403,1.10345928262,0.0,1.10345928262
 07/15  10:00:00,105.384629316,3.42198534681,42.5661034209,0.0,26.8041601173,32.583940337,1.10341567544,0.0,1.10341567544
 07/15  11:00:00,110.67187096,3.4390478479,45.588590256,0.0,26.8041601173,34.8316326447,1.10349167313,0.0,1.10349167313
 07/15  12:00:00,113.858459184,3.52230398303,49.9763179493,0.0,26.8041601173,33.5472370403,1.10344399229,0.0,1.10344399229
 07/15  13:00:00,114.099252434,3.6636572777,52.6445491133,0.0,26.8041601173,30.9784458315,1.10341210985,0.0,1.10341210985
 07/15  14:00:00,83.6534199123,3.54034575262,50.7316827395,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,83.6247535446,3.62713382692,51.9006239019,0.0,8.04124803518,20.0473076865,1.10320663725,0.0,1.10320663725
 07/15  16:00:00,73.5465405312,3.47811133581,41.6503344786,0.0,8.04124803518,20.3684065876,1.10323573307,0.0,1.10323573307
 07/15  17:00:00,58.1213095996,3.42198534681,34.00137867,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300590149,0.0,1.10300590149
 07/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300490269,0.0,1.10300490269
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294180328,0.0,1.10294180328
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290316637,0.0,1.10290316637
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291287448,0.0,1.10291287448
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291321219,0.0,1.10291321219
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291079534,0.0,1.10291079534
 07/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,29.7111685237,0.783333248936,10.1564830986,0.0,2.68041601173,16.0824960704,1.10297131819,0.0,1.10297131819
 07/16  13:00:00,37.1321496737,1.5284658029,16.8323316946,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,36.9737499639,1.53948231013,16.6629154776,0.0,2.68041601173,16.0824960704,1.10303214277,0.0,1.10303214277
 07/16  15:00:00,44.4019515179,2.25624146212,23.3743578796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,36.2532480573,1.55700921216,15.924886669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,44.6684607131,2.36679309403,23.5303154429,0.0,2.68041601173,16.0824960704,1.10295946361,0.0,1.10295946361
 07/16  18:00:00,35.0693392184,1.51676930696,14.7812177353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,29.9973329666,1.0221970935,10.2037836969,0.0,2.68041601173,16.0824960704,1.10294397972,0.0,1.10294397972
 07/16  20:00:00,30.7667870139,0.601989448752,6.45877872224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290938657,0.0,1.10290938657
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293216195,0.0,1.10293216195
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293975568,0.0,1.10293975568
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,64.302859624,3.76188819576,30.519277185,0.741760698582,5.36083202345,21.4433280938,1.1030833277,0.0,1.1030833277
 07/17  07:00:00,79.807688575,3.42198534681,26.7279577495,0.885019681988,16.0824960704,32.6817896323,1.10340416293,0.0,1.10340416293
 07/17  08:00:00,158.537558497,4.36964988825,35.5086679163,0.0,48.2474882111,70.4033123869,1.10389264458,0.0,1.10389264458
 07/17  09:00:00,158.235842892,4.80884448973,43.1163291387,0.0,48.2474882111,62.0547409583,2.18782909298,0.0,2.18782909298
 07/17  10:00:00,165.180335852,5.26347498706,51.5327850077,0.0,48.2474882111,60.1281475517,1.10393288285,0.0,1.10393288285
 07/17  11:00:00,174.152046037,5.79399311295,58.0473836603,0.0,48.2474882111,62.0547409583,2.18856004281,0.0,2.18856004281
 07/17  12:00:00,172.823361658,5.4467730734,57.6102678284,0.0,48.2474882111,61.5103924513,2.18938161705,0.0,2.18938161705
 07/17  13:00:00,179.592029115,6.0866372743,61.5892280717,0.0,48.2474882111,63.6602354638,2.18923072343,0.0,2.18923072343
 07/17  14:00:00,177.100120267,6.18526920035,62.5307752102,0.0,48.2474882111,60.1281475517,1.10379412647,0.0,1.10379412647
 07/17  15:00:00,179.360436241,6.51572482948,64.4606355544,0.0,48.2474882111,60.1281475517,1.10383515533,0.0,1.10383515533
 07/17  16:00:00,187.424833589,7.51541573909,68.6354518835,0.0,48.2474882111,63.0180376616,2.18820798905,0.0,2.18820798905
 07/17  17:00:00,173.666340495,7.12236313744,66.2149250433,0.0,37.5258241642,62.7947880557,1.10359956776,0.0,1.10359956776
 07/17  18:00:00,119.597655559,4.44902338153,52.3178530118,0.0,26.8041601173,36.0181789539,1.10344405255,0.0,1.10344405255
 07/17  19:00:00,113.878670089,4.13255511861,49.4841270135,0.0,26.8041601173,33.4493877451,1.10324771653,0.0,1.10324771653
 07/17  20:00:00,95.7184536951,3.64589668015,42.9583984621,0.0,16.0824960704,28.0885557216,1.10330729873,0.0,1.10330729873
 07/17  21:00:00,101.346055175,3.51729184511,40.1296670483,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294220163,0.0,1.10294220163
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294168383,0.0,1.10294168383
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293854023,0.0,1.10293854023
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,69.8641452061,4.12338045969,36.3605516044,0.100279597362,5.36083202345,21.4433280938,1.10306193898,0.0,1.10306193898
 07/18  07:00:00,87.1252304358,3.42198534681,34.5463036361,0.384215656113,16.0824960704,32.6817896323,1.10336792288,0.0,1.10336792288
 07/18  08:00:00,166.398451364,4.41916340484,43.3200472673,0.0,48.2474882111,70.4033123869,1.10383711713,0.0,1.10383711713
 07/18  09:00:00,161.331980763,4.47167896757,46.5496325323,0.0,48.2474882111,62.0547409583,1.10406643285,0.0,1.10406643285
 07/18  10:00:00,162.928757842,4.6755694507,49.8691125345,0.0,48.2474882111,60.1281475517,2.18813961373,0.0,2.18813961373
 07/18  11:00:00,168.203856794,5.03632876186,52.8568587687,0.0,48.2474882111,62.0547409583,2.18843418494,0.0,2.18843418494
 07/18  12:00:00,167.849516144,4.83580193895,53.2473934485,0.0,48.2474882111,61.5103924513,2.18924454291,0.0,2.18924454291
 07/18  13:00:00,180.518587069,6.04858151051,62.55384179,0.0,48.2474882111,63.6602354638,2.18908946685,0.0,2.18908946685
 07/18  14:00:00,175.767048431,5.92082954608,61.4621430277,0.0,48.2474882111,60.1281475517,1.10389176092,0.0,1.10389176092
 07/18  15:00:00,177.818616116,6.26662658755,63.1679136712,0.0,48.2474882111,60.1281475517,1.10377034645,0.0,1.10377034645
 07/18  16:00:00,185.637347284,7.24924689565,67.1141344212,0.0,48.2474882111,63.0180376616,2.18829240952,0.0,2.18829240952
 07/18  17:00:00,172.395571616,7.09964355236,64.9668757492,0.0,37.5258241642,62.7947880557,1.10362368757,0.0,1.10362368757
 07/18  18:00:00,124.073708101,5.17727247527,56.0656564603,0.0,26.8041601173,36.0181789539,1.10347033982,0.0,1.10347033982
 07/18  19:00:00,114.545178323,4.41373227375,49.8694580925,0.0,26.8041601173,33.4493877451,1.1032581415,0.0,1.1032581415
 07/18  20:00:00,95.2618768427,3.65048095115,42.4972373387,0.0,16.0824960704,28.0885557216,1.10332692243,0.0,1.10332692243
 07/18  21:00:00,100.11729284,3.5118403909,38.9063561675,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293518962,0.0,1.10293518962
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293955627,0.0,1.10293955627
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294137261,0.0,1.10294137261
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,65.2827270286,3.79672213958,31.7349197941,0.471151550221,5.36083202345,21.4433280938,1.10300520072,0.0,1.10300520072
 07/19  07:00:00,79.8286683851,3.42198534681,27.0570799397,0.576877301917,16.0824960704,32.6817896323,1.1033911823,0.0,1.1033911823
 07/19  08:00:00,159.859963061,4.35943697983,36.8412853896,0.0,48.2474882111,70.4033123869,1.10395801788,0.0,1.10395801788
 07/19  09:00:00,161.410475093,4.85772438432,46.242081445,0.0,48.2474882111,62.0547409583,1.10398298185,0.0,1.10398298185
 07/19  10:00:00,165.432682056,5.10531879938,51.9432874,0.0,48.2474882111,60.1281475517,2.18796884494,0.0,2.18796884494
 07/19  11:00:00,174.21256566,5.45770988137,58.4441865153,0.0,48.2474882111,62.0547409583,2.18851276066,0.0,2.18851276066
 07/19  12:00:00,174.704411115,5.27086199643,59.6672283625,0.0,48.2474882111,61.5103924513,2.18904857426,0.0,2.18904857426
 07/19  13:00:00,182.545972804,6.22843861099,64.4013704237,0.0,48.2474882111,63.6602354638,2.18889012654,0.0,2.18889012654
 07/19  14:00:00,181.195206246,6.32103577199,66.4900946167,0.0,48.2474882111,60.1281475517,1.10380092145,0.0,1.10380092145
 07/19  15:00:00,184.898806187,6.72841220257,69.7863181274,0.0,48.2474882111,60.1281475517,1.10384157031,0.0,1.10384157031
 07/19  16:00:00,192.775410164,7.76905801402,73.7323861832,0.0,48.2474882111,63.0180376616,2.18809129802,0.0,2.18809129802
 07/19  17:00:00,180.249183047,7.68706025707,72.2330704762,0.0,37.5258241642,62.7947880557,1.10365502328,0.0,1.10365502328
 07/19  18:00:00,130.542020927,5.41186803969,62.2993737219,0.0,26.8041601173,36.0181789539,1.10348419004,0.0,1.10348419004
 07/19  19:00:00,119.595609133,4.44628760408,54.8873335723,0.0,26.8041601173,33.4493877451,1.10325454778,0.0,1.10325454778
 07/19  20:00:00,100.741339722,3.74460839441,47.8825727744,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,106.477104071,3.58182805747,45.1961797321,0.0,16.0824960704,26.8041601173,1.1031709174,0.0,1.1031709174
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,47.0162295776,0.601989448752,7.47805592925,0.0,2.68041601173,21.4433280938,1.10297747073,0.0,1.10297747073
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293885688,0.0,1.10293885688
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294103156,0.0,1.10294103156
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,71.2976028322,4.23638735452,37.7791308051,0.00215112790977,5.36083202345,21.4433280938,1.10300224896,0.0,1.10300224896
 07/20  07:00:00,89.1456323236,3.42198534681,36.9333852811,0.0175358988667,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,173.678894783,5.08099485576,49.9386592356,0.0,48.2474882111,70.4033123869,2.18738836894,0.0,2.18738836894
 07/20  09:00:00,173.679680098,5.66466496828,57.7043458663,0.0,48.2474882111,62.0547409583,1.10406844661,0.0,1.10406844661
 07/20  10:00:00,176.948168023,5.80057521907,62.7635169467,0.0,48.2474882111,60.1281475517,2.18815453129,0.0,2.18815453129
 07/20  11:00:00,186.569197009,6.31386506858,69.9446626766,0.0,48.2474882111,62.0547409583,1.10418707304,0.0,1.10418707304
 07/20  12:00:00,188.268416395,6.02228211205,72.4798135269,0.0,48.2474882111,61.5103924513,2.18918855389,0.0,2.18918855389
 07/20  13:00:00,198.126638422,6.96788399808,79.242590655,0.0,48.2474882111,63.6602354638,2.18925934371,0.0,2.18925934371
 07/20  14:00:00,195.794418154,6.99046608466,80.4198762126,0.0,48.2474882111,60.1281475517,2.18808163263,0.0,2.18808163263
 07/20  15:00:00,200.501962435,7.68483070798,84.4330558706,0.0,48.2474882111,60.1281475517,1.10388881395,0.0,1.10388881395
 07/20  16:00:00,208.129331033,8.64964303612,88.2057220298,0.0,48.2474882111,63.0180376616,2.18841298689,0.0,2.18841298689
 07/20  17:00:00,190.084513052,7.63981944938,82.1156412886,0.0,37.5258241642,62.7947880557,1.10354694957,0.0,1.10354694957
 07/20  18:00:00,132.070255748,4.72321603504,64.5162605474,0.0,26.8041601173,36.0181789539,1.10347921589,0.0,1.10347921589
 07/20  19:00:00,110.213797897,4.12605057245,45.8257593678,0.0,26.8041601173,33.4493877451,1.10323515319,0.0,1.10323515319
 07/20  20:00:00,87.0401465351,3.5961615763,34.3298264061,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,95.3542862768,3.51966436897,34.1355256261,0.0,16.0824960704,26.8041601173,1.1030386608,0.0,1.1030386608
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293994901,0.0,1.10293994901
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294096183,0.0,1.10294096183
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293667546,0.0,1.10293667546
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,69.9768290988,3.94065657718,33.9959830563,0.292922587232,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,83.5198191548,3.42198534681,30.6563592942,0.668748717035,16.0824960704,32.6817896323,1.1031456917,0.0,1.1031456917
 07/21  08:00:00,162.1729121,4.37724222448,39.1364291836,0.0,48.2474882111,70.4033123869,2.18778692664,0.0,2.18778692664
 07/21  09:00:00,160.509217902,4.42401201916,45.7745366197,0.0,48.2474882111,62.0547409583,1.10405057031,0.0,1.10405057031
 07/21  10:00:00,166.184231067,5.02542404365,52.7747311669,0.0,48.2474882111,60.1281475517,2.18787904773,0.0,2.18787904773
 07/21  11:00:00,174.339312041,5.74774135898,58.2809014182,0.0,48.2474882111,62.0547409583,1.10428509184,0.0,1.10428509184
 07/21  12:00:00,173.001934156,5.38164015538,57.8539732437,0.0,48.2474882111,61.5103924513,2.18888345012,0.0,2.18888345012
 07/21  13:00:00,182.092858524,6.2238658723,63.952828883,0.0,48.2474882111,63.6602354638,2.18894928239,0.0,2.18894928239
 07/21  14:00:00,180.579083015,6.32552030244,65.8694868558,0.0,48.2474882111,60.1281475517,2.18796358307,0.0,2.18796358307
 07/21  15:00:00,183.581417646,6.25850655311,68.9388352363,0.0,48.2474882111,60.1281475517,1.10374798347,0.0,1.10374798347
 07/21  16:00:00,189.383679966,6.49598815395,71.6137258456,0.0,48.2474882111,63.0180376616,2.18835231225,0.0,2.18835231225
 07/21  17:00:00,168.171171816,5.79824734158,62.0438721606,0.0,37.5258241642,62.7947880557,1.10353831001,0.0,1.10353831001
 07/21  18:00:00,109.390104151,3.99718656712,42.5621384187,0.0,26.8041601173,36.0181789539,1.10345601821,0.0,1.10345601821
 07/21  19:00:00,100.667309023,3.69143522884,36.7138858374,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,86.5810327666,3.467414434,33.9917022149,0.00775756489926,16.0824960704,28.0885557216,1.10332066953,0.0,1.10332066953
 07/21  21:00:00,93.2041182519,3.42401897874,31.7626618538,0.318341137685,16.0824960704,26.8041601173,1.10303236296,0.0,1.10303236296
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293924194,0.0,1.10293924194
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294068263,0.0,1.10294068263
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302120748,0.0,1.10302120748
 07/22  06:00:00,69.9477914449,3.69464052109,33.4184843863,1.08739965944,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,68.9763806807,3.42198534681,31.8121119721,1.79210073278,5.36083202345,26.5809105114,1.10313213729,0.0,1.10313213729
 07/22  08:00:00,95.0706133365,3.42198534681,32.9997043358,0.536778709963,26.8041601173,31.2995447326,1.10325555021,0.0,1.10325555021
 07/22  09:00:00,98.577821409,3.42633244789,34.7690691287,0.0225825807841,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,99.3991785939,3.45122445527,36.5514135903,0.0,26.8041601173,32.583940337,1.10342151683,0.0,1.10342151683
 07/22  11:00:00,102.165640025,3.44219347161,37.0792136973,0.0,26.8041601173,34.8316326447,1.10351242628,0.0,1.10351242628
 07/22  12:00:00,101.164768956,3.51415534805,37.2907763567,0.0,26.8041601173,33.5472370403,1.10340585835,0.0,1.10340585835
 07/22  13:00:00,100.379374965,3.59278269266,38.9955462291,0.0,26.8041601173,30.9784458315,1.10337299537,0.0,1.10337299537
 07/22  14:00:00,73.2350697801,3.51888490791,40.334793452,0.0,8.04124803518,21.3317032909,1.10326439379,0.0,1.10326439379
 07/22  15:00:00,72.6232809417,3.52645559642,40.9998295295,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,73.2978018433,3.5159501176,41.3637570088,0.0,8.04124803518,20.3684065876,1.10322914489,0.0,1.10322914489
 07/22  17:00:00,66.1115542017,3.49199735169,41.9216112672,0.0,2.68041601173,18.0090894769,1.1029989579,0.0,1.1029989579
 07/22  18:00:00,42.2018344048,2.21425763446,21.2162245942,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,36.4702914204,1.65272629649,16.0462129477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,27.4270578286,0.382006949768,3.33903203601,0.0,2.68041601173,16.0824960704,1.10304487202,0.0,1.10304487202
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294901846,0.0,1.10294901846
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294072625,0.0,1.10294072625
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290839342,0.0,1.10290839342
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295293542,0.0,1.10295293542
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290710681,0.0,1.10290710681
 07/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,26.4737513597,0.587499936702,7.11489924677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,41.9069778294,1.96888386482,21.1667417884,0.0,2.68041601173,16.0824960704,1.10303070501,0.0,1.10303070501
 07/23  12:00:00,31.5190093557,1.11133204844,11.636325131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,31.9991858037,1.12095379348,12.106879834,0.0,2.68041601173,16.0824960704,1.10312975495,0.0,1.10312975495
 07/23  14:00:00,46.4281385069,2.39503289365,25.261753437,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,42.4298860503,2.11446318471,21.5440706894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
