Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  16:00:00,46.3497734021,2.50725666572,25.0711645602,0.0,2.68041601173,16.0824960704,1.1029609252,0.0,1.1029609252
 07/23  17:00:00,45.9406337314,2.47356457397,24.6957169813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,48.4150266648,2.6953912522,26.9482832364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,45.1827786392,2.46907706382,23.9423493992,0.0,2.68041601173,16.0824960704,1.10295945478,0.0,1.10295945478
 07/23  20:00:00,45.5877023379,2.07218634266,19.8094971524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030024927,0.0,1.1030024927
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290798408,0.0,1.10290798408
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293567261,0.0,1.10293567261
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10281596282,0.0,1.10281596282
 07/24  06:00:00,67.1936203846,3.7043960891,30.7160287292,1.02592868822,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,81.0188705536,3.42198534681,27.9110326527,0.913126757366,16.0824960704,32.6817896323,1.10338050636,0.0,1.10338050636
 07/24  08:00:00,157.98495688,4.027092434,35.298623754,0.0,48.2474882111,70.4033123869,1.10390751192,0.0,1.10390751192
 07/24  09:00:00,157.517594159,4.33105610748,42.8758687878,0.0,48.2474882111,62.0547409583,2.18775056935,0.0,2.18775056935
 07/24  10:00:00,163.806438976,4.96702657834,50.4553365408,0.0,48.2474882111,60.1281475517,1.10409126634,0.0,1.10409126634
 07/24  11:00:00,171.444189699,5.4365438455,55.6969765895,0.0,48.2474882111,62.0547409583,2.18861492687,0.0,2.18861492687
 07/24  12:00:00,171.476715034,5.30736137099,56.4030329065,0.0,48.2474882111,61.5103924513,2.18902824646,0.0,2.18902824646
 07/24  13:00:00,179.081819018,6.17431583459,60.9913394148,0.0,48.2474882111,63.6602354638,2.18890192079,0.0,2.18890192079
 07/24  14:00:00,178.529082794,6.27053258134,63.8744743562,0.0,48.2474882111,60.1281475517,1.10388782846,0.0,1.10388782846
 07/24  15:00:00,181.095426296,6.52119132203,66.1901591174,0.0,48.2474882111,60.1281475517,2.18758145441,0.0,2.18758145441
 07/24  16:00:00,187.850591876,7.03684766345,69.5397782461,0.0,48.2474882111,63.0180376616,1.1041853754,0.0,1.1041853754
 07/24  17:00:00,171.711329047,6.40068154356,64.9815951895,0.0,37.5258241642,62.7947880557,1.10365869238,0.0,1.10365869238
 07/24  18:00:00,118.497858492,4.31305802102,51.3540213054,0.0,26.8041601173,36.0181789539,1.10349036422,0.0,1.10349036422
 07/24  19:00:00,112.666573087,4.01177157553,48.3928135547,0.0,26.8041601173,33.4493877451,1.10323552988,0.0,1.10323552988
 07/24  20:00:00,94.9932643195,3.56473748479,42.3143682819,0.0,16.0824960704,28.0885557216,1.10333756879,0.0,1.10333756879
 07/24  21:00:00,100.002673422,3.47280314497,38.8307739957,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294110154,0.0,1.10294110154
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293186774,0.0,1.10293186774
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293811332,0.0,1.10293811332
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,68.6994642644,3.85016174447,32.5899657294,0.512069912505,5.36083202345,21.4433280938,1.10307279851,0.0,1.10307279851
 07/25  07:00:00,79.3224813342,3.42198534681,25.8623928503,1.26537734038,16.0824960704,32.6817896323,1.10338534995,0.0,1.10338534995
 07/25  08:00:00,155.166592809,4.24209044521,32.2652616713,0.0,48.2474882111,70.4033123869,1.1038512113,0.0,1.1038512113
 07/25  09:00:00,148.754493872,4.16292495912,34.2808996493,0.0,48.2474882111,62.0547409583,1.10387264088,0.0,1.10387264088
 07/25  10:00:00,149.001015206,4.2339550443,36.3829843043,0.0,48.2474882111,60.1281475517,2.18812382426,0.0,2.18812382426
 07/25  11:00:00,156.948450362,4.59745051622,42.040330582,0.0,48.2474882111,62.0547409583,2.18864061837,0.0,2.18864061837
 07/25  12:00:00,163.098836036,4.76591268502,48.5666025947,0.0,48.2474882111,61.5103924513,2.18914634237,0.0,2.18914634237
 07/25  13:00:00,173.680601407,5.49360810887,56.270829529,0.0,48.2474882111,63.6602354638,2.18895864886,0.0,2.18895864886
 07/25  14:00:00,169.944197882,5.47032416521,56.0897978603,0.0,48.2474882111,60.1281475517,1.10382721404,0.0,1.10382721404
 07/25  15:00:00,167.174855987,5.39493734067,53.3958427891,0.0,48.2474882111,60.1281475517,1.1038609171,0.0,1.1038609171
 07/25  16:00:00,160.75530256,5.31120972932,44.1701268639,0.0,48.2474882111,63.0180376616,2.18810987555,0.0,2.18810987555
 07/25  17:00:00,141.89401699,4.80417195332,36.7607927225,0.0,37.5258241642,62.7947880557,1.10354175989,0.0,1.10354175989
 07/25  18:00:00,96.6570750298,3.56166449707,30.2646313675,0.0,26.8041601173,36.0181789539,1.10333499723,0.0,1.10333499723
 07/25  19:00:00,93.0108231764,3.48985569656,29.2583575458,0.000621977506274,26.8041601173,33.4493877451,1.10324990978,0.0,1.10324990978
 07/25  20:00:00,81.5449225343,3.42198534681,28.1828651281,0.825913506537,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,90.6208254087,3.42198534681,27.4861518642,2.01359191603,16.0824960704,26.8041601173,1.10316466741,0.0,1.10316466741
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293537619,0.0,1.10293537619
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293920167,0.0,1.10293920167
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293172538,0.0,1.10293172538
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,68.2061925254,3.63299102131,28.935761133,3.89017349308,5.36083202345,21.4433280938,1.10300097816,0.0,1.10300097816
 07/26  07:00:00,80.7571041251,3.42198534681,23.6212183326,4.9411746489,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,152.031456945,3.93992562832,29.1272121282,0.305078496312,48.2474882111,70.4033123869,2.18754133492,0.0,2.18754133492
 07/26  09:00:00,145.966485112,3.82012145558,31.8356943927,0.0,48.2474882111,62.0547409583,1.10401903714,0.0,1.10401903714
 07/26  10:00:00,148.338015044,3.90475231136,36.0491868761,0.0,48.2474882111,60.1281475517,2.18803734336,0.0,2.18803734336
 07/26  11:00:00,157.652604729,4.29162498378,43.0503104815,0.0,48.2474882111,62.0547409583,1.10436031803,0.0,1.10436031803
 07/26  12:00:00,160.006149878,4.43181719269,45.8080119288,0.0,48.2474882111,61.5103924513,2.18901246053,0.0,2.18901246053
 07/26  13:00:00,166.230712632,5.0325130837,49.2820357797,0.0,48.2474882111,63.6602354638,2.18905625735,0.0,2.18905625735
 07/26  14:00:00,163.920680895,5.17556285624,50.361042182,0.0,48.2474882111,60.1281475517,2.18804687468,0.0,2.18804687468
 07/26  15:00:00,164.837043875,5.3240649308,51.128903087,0.0,48.2474882111,60.1281475517,1.10378226927,0.0,1.10378226927
 07/26  16:00:00,169.196808929,5.59286118659,52.3299817756,0.0,48.2474882111,63.0180376616,2.18815708629,0.0,2.18815708629
 07/26  17:00:00,155.296169031,5.1744957894,49.792620928,0.0,37.5258241642,62.7947880557,1.10355800927,0.0,1.10355800927
 07/26  18:00:00,105.367433191,3.81161028742,38.7250437383,0.0,26.8041601173,36.0181789539,1.10346901658,0.0,1.10346901658
 07/26  19:00:00,97.8926280639,3.62677361382,34.0038664937,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,82.3843262319,3.43420595777,29.8359617214,0.0,16.0824960704,28.0885557216,1.10332894741,0.0,1.10332894741
 07/26  21:00:00,88.7763423555,3.42198534681,27.6042315731,0.0510291538861,16.0824960704,26.8041601173,1.1030328826,0.0,1.1030328826
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293467865,0.0,1.10293467865
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293891723,0.0,1.10293891723
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302151065,0.0,1.10302151065
 07/27  06:00:00,66.2283416633,3.65774102919,28.7297764899,2.09355726616,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,81.2573503473,3.42198534681,25.3652375921,3.69740161169,16.0824960704,32.6817896323,1.10333313789,0.0,1.10333313789
 07/27  08:00:00,151.980298083,3.96108464284,29.3045777301,0.0553950175936,48.2474882111,70.4033123869,1.10375429146,0.0,1.10375429146
 07/27  09:00:00,143.798085329,3.84588075173,29.641535314,0.0,48.2474882111,62.0547409583,2.18788612878,0.0,2.18788612878
 07/27  10:00:00,142.564041168,3.84681108272,30.3331542289,0.0,48.2474882111,60.1281475517,1.10395808135,0.0,1.10395808135
 07/27  11:00:00,146.054302807,3.97190816908,31.7717253744,0.0,48.2474882111,62.0547409583,2.18840650935,0.0,2.18840650935
 07/27  12:00:00,145.297309924,3.91709979266,31.6138893747,0.0,48.2474882111,61.5103924513,2.18914076321,0.0,2.18914076321
 07/27  13:00:00,149.284554488,4.14817537138,33.2202153474,0.0,48.2474882111,63.6602354638,2.18900173993,0.0,2.18900173993
 07/27  14:00:00,144.780102177,4.05789066814,32.3381356518,0.0,48.2474882111,60.1281475517,1.10393027588,0.0,1.10393027588
 07/27  15:00:00,145.378257257,4.11633243294,32.8778489676,0.0,48.2474882111,60.1281475517,2.18765901125,0.0,2.18765901125
 07/27  16:00:00,150.315664441,4.32879805235,34.7129004221,0.0,48.2474882111,63.0180376616,1.10422227361,0.0,1.10422227361
 07/27  17:00:00,138.97869714,4.31118628175,34.3384585439,0.0,37.5258241642,62.7947880557,1.10368773578,0.0,1.10368773578
 07/27  18:00:00,95.2460658757,3.42258358769,28.9927031227,0.0,26.8041601173,36.0181789539,1.10353049577,0.0,1.10353049577
 07/27  19:00:00,91.641431715,3.42198534681,27.9574584118,0.0,26.8041601173,33.4493877451,1.10325424116,0.0,1.10325424116
 07/27  20:00:00,82.8475083974,3.42198534681,26.5135748171,1.33045634739,16.0824960704,28.0885557216,1.10328993306,0.0,1.10328993306
 07/27  21:00:00,90.3971333957,3.42198534681,25.6083185366,3.66773323059,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293376988,0.0,1.10293376988
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293804661,0.0,1.10293804661
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293952534,0.0,1.10293952534
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302370522,0.0,1.10302370522
 07/28  06:00:00,68.2123595883,3.56637866687,26.6963192062,6.20239483721,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,81.6112156004,3.42198534681,20.8395858577,8.57691859914,16.0824960704,32.6817896323,1.10339911811,0.0,1.10339911811
 07/28  08:00:00,149.196120442,3.84481899954,23.9921838719,2.69987687873,48.2474882111,70.4033123869,1.10386788154,0.0,1.10386788154
 07/28  09:00:00,139.319746071,3.68304667725,24.4726001945,0.853429936145,48.2474882111,62.0547409583,1.10388698881,0.0,1.10388698881
 07/28  10:00:00,138.201580054,3.66841286006,25.8344417789,0.314649558301,48.2474882111,60.1281475517,2.18814363701,0.0,2.18814363701
 07/28  11:00:00,142.56576597,3.7813162054,28.4512689671,0.0225115336781,48.2474882111,62.0547409583,2.18839074869,0.0,2.18839074869
 07/28  12:00:00,145.159095504,3.8420816481,31.5506930997,0.0,48.2474882111,61.5103924513,2.18914190774,0.0,2.18914190774
 07/28  13:00:00,151.001408238,4.20441637454,34.8808280948,0.0,48.2474882111,63.6602354638,2.18894348227,0.0,2.18894348227
 07/28  14:00:00,148.848884108,4.25236289401,36.2124453574,0.0,48.2474882111,60.1281475517,1.10381859843,0.0,1.10381859843
 07/28  15:00:00,152.716920051,4.46498168813,39.8678625057,0.0,48.2474882111,60.1281475517,1.10384978197,0.0,1.10384978197
 07/28  16:00:00,160.537130316,5.09286988841,44.1702944612,0.0,48.2474882111,63.0180376616,2.18808064148,0.0,2.18808064148
 07/28  17:00:00,145.685214886,4.67572711624,40.6804354555,0.0,37.5258241642,62.7947880557,1.10363994622,0.0,1.10363994622
 07/28  18:00:00,98.931773814,3.52454320772,32.576451441,0.0,26.8041601173,36.0181789539,1.10346575924,0.0,1.10346575924
 07/28  19:00:00,95.5707140084,3.46005105437,31.8486749975,0.0,26.8041601173,33.4493877451,1.10323689024,0.0,1.10323689024
 07/28  20:00:00,85.9343659581,3.42198534681,30.9120593454,0.0188293796944,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,91.2734166168,3.42198534681,29.5943870237,0.557947964561,16.0824960704,26.8041601173,1.1031530766,0.0,1.1031530766
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293901165,0.0,1.10293901165
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293236336,0.0,1.10293236336
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293810492,0.0,1.10293810492
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,67.1832196998,3.56391360647,27.5729717744,4.29906744088,5.36083202345,21.4433280938,1.10299778214,0.0,1.10299778214
 07/29  07:00:00,61.8183764239,3.42198534681,21.8852424177,4.56096603044,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,87.3458884835,3.42198534681,22.7373468377,3.07441135492,26.8041601173,31.2995447326,1.10322027596,0.0,1.10322027596
 07/29  09:00:00,91.4036911808,3.42198534681,25.9232651794,1.69860340296,26.8041601173,33.5472370403,1.10344140207,0.0,1.10344140207
 07/29  10:00:00,92.9693407557,3.42198534681,29.3400711634,0.810743697093,26.8041601173,32.583940337,1.10337647949,0.0,1.10337647949
 07/29  11:00:00,97.9855645264,3.42198534681,32.8650016284,0.0543446951443,26.8041601173,34.8316326447,1.10346332552,0.0,1.10346332552
 07/29  12:00:00,99.4758626466,3.44358755522,35.6724378396,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,98.9652165012,3.59175490652,37.5824155518,0.0,26.8041601173,30.9784458315,1.10337268264,0.0,1.10337268264
 07/29  14:00:00,70.8684004933,3.48250384314,38.00450523,0.0,8.04124803518,21.3317032909,1.10327077535,0.0,1.10327077535
 07/29  15:00:00,69.3624541875,3.46088528679,37.8045730849,0.0,8.04124803518,20.0473076865,1.10316567379,0.0,1.10316567379
 07/29  16:00:00,69.2670193282,3.43344821442,37.415476397,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,61.0996567179,3.42198534681,36.9797257883,0.0,2.68041601173,18.0090894769,1.10304269009,0.0,1.10304269009
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299712375,0.0,1.10299712375
 07/29  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306085774,0.0,1.10306085774
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293602289,0.0,1.10293602289
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290898517,0.0,1.10290898517
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299846562,0.0,1.10299846562
 07/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029093303,0.0,1.1029093303
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293908337,0.0,1.10293908337
 07/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306201079,0.0,1.10306201079
 07/30  14:00:00,20.9523534511,0.191003474884,1.98999780005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,29.2207102749,0.917108681992,9.53224941675,0.0,2.68041601173,16.0824960704,1.1029503912,0.0,1.1029503912
 07/30  16:00:00,37.5742271328,1.73835423068,17.064520726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,45.7136451481,2.62114826651,24.3211447054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,42.9300468173,2.48140432229,21.6772903188,0.0,2.68041601173,16.0824960704,1.10296031122,0.0,1.10296031122
 07/30  19:00:00,37.8913872075,1.99093793821,17.1290970931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,28.1997620081,0.200663149584,1.82574668235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299181888,0.0,1.10299181888
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290057372,0.0,1.10290057372
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293416889,0.0,1.10293416889
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029857513,0.0,1.1029857513
 07/31  06:00:00,65.7041837773,3.60201458285,27.4491015486,2.90580076789,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,78.9180703959,3.42198534681,21.4869681642,5.23639108815,16.0824960704,32.6817896323,1.10337578607,0.0,1.10337578607
 07/31  08:00:00,148.38709294,3.80152586017,25.6391404479,0.287185940114,48.2474882111,70.4033123869,1.10381403355,0.0,1.10381403355
 07/31  09:00:00,142.556159387,3.66297766733,28.5825124565,0.0,48.2474882111,62.0547409583,2.1879977574,0.0,2.1879977574
 07/31  10:00:00,144.880021465,3.67631537329,32.8196302351,0.0,48.2474882111,60.1281475517,1.10401009641,0.0,1.10401009641
 07/31  11:00:00,151.865563927,3.96708528337,37.5878093801,0.0,48.2474882111,62.0547409583,2.18826644316,0.0,2.18826644316
 07/31  12:00:00,153.752085931,4.18374852538,39.802016649,0.0,48.2474882111,61.5103924513,2.18922515333,0.0,2.18922515333
 07/31  13:00:00,160.858418395,4.78203640141,44.1602182244,0.0,48.2474882111,63.6602354638,2.18907317247,0.0,2.18907317247
 07/31  14:00:00,159.139126387,4.82634888444,45.9287016452,0.0,48.2474882111,60.1281475517,1.1038369865,0.0,1.1038369865
 07/31  15:00:00,162.868978825,5.11298943524,49.3719135333,0.0,48.2474882111,60.1281475517,2.18771194617,0.0,2.18771194617
 07/31  16:00:00,174.125254602,6.1250262781,56.7262623567,0.0,48.2474882111,63.0180376616,1.10424505705,0.0,1.10424505705
 07/31  17:00:00,164.850725616,6.15615877006,58.3655145318,0.0,37.5258241642,62.7947880557,1.1037856201,0.0,1.1037856201
 07/31  18:00:00,113.743227464,4.45955490911,46.4528933895,0.0,26.8041601173,36.0181789539,1.10349567102,0.0,1.10349567102
 07/31  19:00:00,104.779436201,4.00436621414,40.5130820302,0.0,26.8041601173,33.4493877451,1.10326388108,0.0,1.10326388108
 07/31  20:00:00,91.6737025188,3.50151132905,36.5906993036,0.0,16.0824960704,28.0885557216,1.10336788114,0.0,1.10336788114
 07/31  21:00:00,95.6848470545,3.44111817438,34.4828753216,0.061757276785,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029739464,0.0,1.1029739464
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029341403,0.0,1.1029341403
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293844831,0.0,1.10293844831
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030257959,0.0,1.1030257959
 08/01  06:00:00,66.8425025841,3.70570846879,30.4291547012,0.96037253606,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,79.1296681664,3.42198534681,25.8993717061,1.03558531677,16.0824960704,32.6817896323,1.10340302313,0.0,1.10340302313
 08/01  08:00:00,155.357514154,4.09900329533,32.5992701662,0.0,48.2474882111,70.4033123869,1.10387053478,0.0,1.10387053478
 08/01  09:00:00,153.179982981,4.33759159638,38.5317221213,0.0,48.2474882111,62.0547409583,1.10388831165,0.0,1.10388831165
 08/01  10:00:00,159.702017186,4.88979724329,46.4281440854,0.0,48.2474882111,60.1281475517,2.18813458097,0.0,2.18813458097
 08/01  11:00:00,168.677768519,5.28765035938,53.0794488962,0.0,48.2474882111,62.0547409583,2.18836977146,0.0,2.18836977146
 08/01  12:00:00,171.511925768,5.10453547257,56.6410695394,0.0,48.2474882111,61.5103924513,2.1891060082,0.0,2.1891060082
 08/01  13:00:00,182.163227109,5.98255130858,64.2645120312,0.0,48.2474882111,63.6602354638,2.18889708216,0.0,2.18889708216
 08/01  14:00:00,181.757360017,6.12394453366,67.2493396265,0.0,48.2474882111,60.1281475517,1.1037958769,0.0,1.1037958769
 08/01  15:00:00,184.470301468,6.66783437285,69.4183912385,0.0,48.2474882111,60.1281475517,1.10382460327,0.0,1.10382460327
 08/01  16:00:00,192.295336428,7.73827099956,73.2830994616,0.0,48.2474882111,63.0180376616,2.18801465415,0.0,2.18801465415
 08/01  17:00:00,179.796957873,7.49997614242,71.9679294166,0.0,37.5258241642,62.7947880557,1.10361153955,0.0,1.10361153955
 08/01  18:00:00,127.771222259,5.22805778573,59.7123853076,0.0,26.8041601173,36.0181789539,1.1034394309,0.0,1.1034394309
 08/01  19:00:00,118.511641748,4.5953691352,53.6542846562,0.0,26.8041601173,33.4493877451,1.10326779462,0.0,1.10326779462
 08/01  20:00:00,100.076175907,3.70730182747,44.7873821938,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,101.750838802,3.5442033104,40.5075392097,0.0,16.0824960704,26.8041601173,1.1030536822,0.0,1.1030536822
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,44.0142777092,0.401326299168,4.67676721038,0.0,2.68041601173,21.4433280938,1.10293650404,0.0,1.10293650404
 08/01  24:00:00,41.19293191,0.200663149584,2.05608456076,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029388246,0.0,1.1029388246
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293537876,0.0,1.10293537876
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,69.6570687651,3.78791206758,31.2793638587,0.375192627534,5.36083202345,21.4433280938,1.10299892471,0.0,1.10299892471
 08/02  07:00:00,78.9709641184,3.42198534681,26.20658691,0.569666064879,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,157.950276403,4.34476488882,34.946270822,0.0,48.2474882111,70.4033123869,2.18770546795,0.0,2.18770546795
 08/02  09:00:00,160.878680647,4.86630879302,45.7017025905,0.0,48.2474882111,62.0547409583,1.10392877526,0.0,1.10392877526
 08/02  10:00:00,169.458877776,5.51676432275,55.5580375965,0.0,48.2474882111,60.1281475517,2.18784086085,0.0,2.18784086085
 08/02  11:00:00,177.448439819,5.90056646716,61.2372040884,0.0,48.2474882111,62.0547409583,1.10424634013,0.0,1.10424634013
 08/02  12:00:00,177.006397716,5.68025182665,61.5598251333,0.0,48.2474882111,61.5103924513,2.18876887944,0.0,2.18876887944
 08/02  13:00:00,188.393616087,6.72064755913,69.7568047593,0.0,48.2474882111,63.6602354638,2.18878968885,0.0,2.18878968885
 08/02  14:00:00,190.359869015,6.90275236889,75.0730407893,0.0,48.2474882111,60.1281475517,2.1877286597,0.0,2.1877286597
 08/02  15:00:00,197.254764998,7.49173143972,81.3789577014,0.0,48.2474882111,60.1281475517,1.10381323173,0.0,1.10381323173
 08/02  16:00:00,204.956797998,8.53888638977,85.1439456417,0.0,48.2474882111,63.0180376616,1.10412508185,0.0,1.10412508185
 08/02  17:00:00,189.626063062,8.12913804058,81.1678727076,0.0,37.5258241642,62.7947880557,2.18743393835,0.0,2.18743393835
 08/02  18:00:00,135.17336656,5.55431257311,66.788274822,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,125.177337781,4.89907932877,60.0162704955,0.0,26.8041601173,33.4493877451,1.10334006488,0.0,1.10334006488
 08/02  20:00:00,104.50661158,3.81504244218,49.1100772515,0.0,16.0824960704,28.0885557216,1.10336534849,0.0,1.10336534849
 08/02  21:00:00,105.045119769,3.58094328985,43.7650801974,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301610607,0.0,1.10301610607
 08/02  23:00:00,46.1960738755,0.601989448752,6.65790022706,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293439997,0.0,1.10293439997
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293837381,0.0,1.10293837381
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303138968,0.0,1.10303138968
 08/03  06:00:00,69.2653999097,3.80579180571,30.7332768984,0.511730994224,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,79.4231780937,3.42198534681,26.4909514012,0.737515548967,16.0824960704,32.6817896323,1.10339480943,0.0,1.10339480943
 08/03  08:00:00,161.045948259,4.62332935821,37.7633782091,0.0,48.2474882111,70.4033123869,1.10378944199,0.0,1.10378944199
 08/03  09:00:00,163.648490892,5.16948213781,48.1683394904,0.0,48.2474882111,62.0547409583,2.18793854606,0.0,2.18793854606
 08/03  10:00:00,171.571036561,5.72454160679,57.4624190977,0.0,48.2474882111,60.1281475517,1.10396520263,0.0,1.10396520263
 08/03  11:00:00,180.882603931,6.0777970883,64.4941375794,0.0,48.2474882111,62.0547409583,2.18856552953,0.0,2.18856552953
 08/03  12:00:00,179.250351136,5.82099015968,63.6630402194,0.0,48.2474882111,61.5103924513,2.18929867505,0.0,2.18929867505
 08/03  13:00:00,187.512407962,6.83526723561,68.7609769569,0.0,48.2474882111,63.6602354638,2.18908355368,0.0,2.18908355368
 08/03  14:00:00,185.599892193,6.86576402028,70.3500523155,0.0,48.2474882111,60.1281475517,1.10387913986,0.0,1.10387913986
 08/03  15:00:00,192.837055255,7.53391535008,76.9190640484,0.0,48.2474882111,60.1281475517,1.10374762854,0.0,1.10374762854
 08/03  16:00:00,203.425684711,8.76344896337,83.3882697806,0.0,48.2474882111,63.0180376616,2.18818761582,0.0,2.18818761582
 08/03  17:00:00,189.502374746,8.36700773871,80.8063146933,0.0,37.5258241642,62.7947880557,1.10356910731,0.0,1.10356910731
 08/03  18:00:00,133.916423812,5.71028157405,65.375363073,0.0,26.8041601173,36.0181789539,1.10341347774,0.0,1.10341347774
 08/03  19:00:00,123.228951339,4.83959340966,58.1273699732,0.0,26.8041601173,33.4493877451,1.10326169046,0.0,1.10326169046
 08/03  20:00:00,102.565262628,3.81137425735,47.1723964842,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,102.397817656,3.60035419397,41.0983671803,0.0,16.0824960704,26.8041601173,1.10317155003,0.0,1.10317155003
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,46.1589729439,0.601989448752,6.62079929554,0.0,2.68041601173,21.4433280938,1.10298511586,0.0,1.10298511586
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293461445,0.0,1.10293461445
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029384057,0.0,1.1029384057
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,70.8965838591,3.86653915992,32.4755845115,0.339859976275,5.36083202345,21.4433280938,1.10299871367,0.0,1.10299871367
 08/04  07:00:00,81.4217178439,3.42198534681,28.7619969644,0.465009735915,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,162.981794459,4.62984575176,39.6927080149,0.0,48.2474882111,70.4033123869,2.18753747315,0.0,2.18753747315
 08/04  09:00:00,164.443570422,5.18078902784,48.9521121309,0.0,48.2474882111,62.0547409583,1.10400534968,0.0,1.10400534968
 08/04  10:00:00,170.9611668,5.73767612404,56.8394148194,0.0,48.2474882111,60.1281475517,2.18799324972,0.0,2.18799324972
 08/04  11:00:00,180.861911961,6.16108332038,64.3901593771,0.0,48.2474882111,62.0547409583,1.10432555222,0.0,1.10432555222
 08/04  12:00:00,183.647219256,5.9514538881,67.9294446119,0.0,48.2474882111,61.5103924513,2.18892235654,0.0,2.18892235654
 08/04  13:00:00,195.167549765,6.99749239318,76.2538936028,0.0,48.2474882111,63.6602354638,2.18894063599,0.0,2.18894063599
 08/04  14:00:00,193.286525656,7.10595787812,77.7964919209,0.0,48.2474882111,60.1281475517,2.18792455778,0.0,2.18792455778
 08/04  15:00:00,195.763264143,7.77047761551,79.6087106704,0.0,48.2474882111,60.1281475517,1.10387812577,0.0,1.10387812577
 08/04  16:00:00,203.889636177,8.74934251736,83.8663276931,0.0,48.2474882111,63.0180376616,2.1882422941,0.0,2.1882422941
 08/04  17:00:00,188.341626774,7.92524690575,80.0873275547,0.0,37.5258241642,62.7947880557,1.10360550545,0.0,1.10360550545
 08/04  18:00:00,127.942959883,4.72916650268,60.3830142149,0.0,26.8041601173,36.0181789539,1.10340225663,0.0,1.10340225663
 08/04  19:00:00,120.08694329,4.32984952805,55.4951058052,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,104.263979147,3.73442570069,48.9480615605,0.0,16.0824960704,28.0885557216,1.10326983092,0.0,1.10326983092
 08/04  21:00:00,105.356496461,3.56470892273,44.0926912567,0.0,16.0824960704,26.8041601173,1.103026599,0.0,1.103026599
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,46.524904738,0.601989448752,6.98673108958,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102939747,0.0,1.102939747
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293671917,0.0,1.10293671917
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303101281,0.0,1.10303101281
 08/05  06:00:00,74.536925257,4.0839510915,36.2185885632,0.01978539097,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,69.5025111754,3.42198534681,33.7860301016,0.344313097988,5.36083202345,26.5809105114,1.10312179032,0.0,1.10312179032
 08/05  08:00:00,95.9144453187,3.42198534681,34.3761014534,0.00421357455529,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,99.266396731,3.42198534681,35.4845741325,0.0,26.8041601173,33.5472370403,1.10334322673,0.0,1.10334322673
 08/05  10:00:00,98.4533711398,3.42198534681,35.6348452445,0.0,26.8041601173,32.583940337,1.10338790131,0.0,1.10338790131
 08/05  11:00:00,101.695918084,3.43189235378,36.6197928744,0.0,26.8041601173,34.8316326447,1.10351551018,0.0,1.10351551018
 08/05  12:00:00,101.167023106,3.43777239217,37.3694134616,0.0,26.8041601173,33.5472370403,1.10338082512,0.0,1.10338082512
 08/05  13:00:00,100.061741092,3.47017585433,38.8005191947,0.0,26.8041601173,30.9784458315,1.10334526598,0.0,1.10334526598
 08/05  14:00:00,71.6352784682,3.42374321122,38.8301438368,0.0,8.04124803518,21.3317032909,1.10322802282,0.0,1.10322802282
 08/05  15:00:00,70.4730753335,3.42198534681,38.9540941709,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,71.2010427869,3.42198534681,39.3609627232,0.0,8.04124803518,20.3684065876,1.10319086689,0.0,1.10319086689
 08/05  17:00:00,63.8922253228,3.42198534681,39.7722943932,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304885217,0.0,1.10304885217
 08/05  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102996381,0.0,1.102996381
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293856361,0.0,1.10293856361
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290668097,0.0,1.10290668097
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290403349,0.0,1.10290403349
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290758389,0.0,1.10290758389
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,23.555058059,0.391666624468,4.39203925837,0.0,2.68041601173,16.0824960704,1.10290563377,0.0,1.10290563377
 08/06  10:00:00,43.1514406804,2.23321483936,22.1468736648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,30.8943480439,1.13486724349,10.9881286242,0.0,2.68041601173,16.0824960704,1.10301752111,0.0,1.10301752111
 08/06  13:00:00,30.8223444376,1.13679917843,10.9141930829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,33.2994338226,1.37083318564,13.1572484608,0.0,2.68041601173,16.0824960704,1.10296714047,0.0,1.10296714047
 08/06  15:00:00,42.0911319205,2.15282508527,21.1669546591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,38.5969641191,1.85288575165,17.9727261912,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,33.1993685455,1.30119356797,13.1268228013,0.0,2.68041601173,16.0824960704,1.10295979824,0.0,1.10295979824
 08/06  18:00:00,28.6011639975,0.883664823728,8.94614699753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,26.9800078402,0.726105207108,7.48255045685,0.0,2.68041601173,16.0824960704,1.10291173129,0.0,1.10291173129
 08/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290168112,0.0,1.10290168112
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292503496,0.0,1.10292503496
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293678324,0.0,1.10293678324
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,69.2009113139,3.78243550504,30.764381377,0.439494220522,5.36083202345,21.4433280938,1.10307013408,0.0,1.10307013408
 08/07  07:00:00,80.1743453613,3.42198534681,27.2051327203,0.774501497436,16.0824960704,32.6817896323,1.10337084069,0.0,1.10337084069
 08/07  08:00:00,157.724992856,4.24609288595,34.8196592778,0.0,48.2474882111,70.4033123869,1.10382174638,0.0,1.10382174638
 08/07  09:00:00,154.066028174,4.41481293726,39.3405459729,0.0,48.2474882111,62.0547409583,1.10403054045,0.0,1.10403054045
 08/07  10:00:00,160.516108716,5.07486544567,47.0571674133,0.0,48.2474882111,60.1281475517,2.18802249337,0.0,2.18802249337
 08/07  11:00:00,170.785693125,5.65265247293,54.8223713889,0.0,48.2474882111,62.0547409583,2.18850053379,0.0,2.18850053379
 08/07  12:00:00,172.795280968,5.58264790871,57.446312303,0.0,48.2474882111,61.5103924513,2.18896477727,0.0,2.18896477727
 08/07  13:00:00,183.586138642,6.58820833361,65.081766539,0.0,48.2474882111,63.6602354638,2.18874849247,0.0,2.18874849247
 08/07  14:00:00,180.595614317,6.59742538711,65.6141130729,0.0,48.2474882111,60.1281475517,1.10389159696,0.0,1.10389159696
 08/07  15:00:00,171.409383647,5.94294014878,57.0823676417,0.0,48.2474882111,60.1281475517,1.10375464346,0.0,1.10375464346
 08/07  16:00:00,167.857907014,5.71832911286,50.865611934,0.0,48.2474882111,63.0180376616,2.18812738615,0.0,2.18812738615
 08/07  17:00:00,153.677924601,5.29515950557,48.0537127816,0.0,37.5258241642,62.7947880557,1.10354326612,0.0,1.10354326612
 08/07  18:00:00,106.770368131,3.83506192113,40.1045270448,0.0,26.8041601173,36.0181789539,1.10346660136,0.0,1.10346660136
 08/07  19:00:00,104.258228486,3.66670772008,40.3295328096,0.0,26.8041601173,33.4493877451,1.10322126226,0.0,1.10322126226
 08/07  20:00:00,96.1511740144,3.4551307062,38.6472180888,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,97.5532590819,3.42223984861,36.2799162821,0.152006669452,16.0824960704,26.8041601173,1.10303121856,0.0,1.10303121856
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292972318,0.0,1.10292972318
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293689069,0.0,1.10293689069
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293842941,0.0,1.10293842941
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,72.9274545757,3.82040255978,34.3299360324,0.562515772171,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,84.6139009362,3.42198534681,30.7812124874,1.63797730525,16.0824960704,32.6817896323,1.10335733341,0.0,1.10335733341
 08/08  08:00:00,157.353893661,4.15085226032,34.543800709,0.0,48.2474882111,70.4033123869,2.18763135987,0.0,2.18763135987
 08/08  09:00:00,149.419684392,4.06328859244,35.0457265359,0.0,48.2474882111,62.0547409583,1.10402353245,0.0,1.10402353245
 08/08  10:00:00,149.535038016,4.12953720022,37.021424959,0.0,48.2474882111,60.1281475517,1.10402748154,0.0,1.10402748154
 08/08  11:00:00,158.211678158,4.65241726022,43.2485916339,0.0,48.2474882111,62.0547409583,2.18829223027,0.0,2.18829223027
 08/08  12:00:00,160.655219237,4.79327450441,46.0956239756,0.0,48.2474882111,61.5103924513,2.18923668482,0.0,2.18923668482
 08/08  13:00:00,169.461035118,5.63757014584,51.907301203,0.0,48.2474882111,63.6602354638,2.18907142053,0.0,2.18907142053
 08/08  14:00:00,169.03765626,5.792959889,54.8606205136,0.0,48.2474882111,60.1281475517,1.10383422444,0.0,1.10383422444
 08/08  15:00:00,171.054535058,5.95739749944,56.7130617022,0.0,48.2474882111,60.1281475517,2.18769818777,0.0,2.18769818777
 08/08  16:00:00,176.142479977,6.37317317843,58.4953408318,0.0,48.2474882111,63.0180376616,1.10423203801,0.0,1.10423203801
 08/08  17:00:00,160.485114344,5.83257895993,54.32348307,0.0,37.5258241642,62.7947880557,1.10377286658,0.0,1.10377286658
 08/08  18:00:00,110.088413248,3.95084261802,43.3067914652,0.0,26.8041601173,36.0181789539,1.10353395939,0.0,1.10353395939
 08/08  19:00:00,104.040351956,3.68840529985,40.0899586992,0.0,26.8041601173,33.4493877451,1.10325348444,0.0,1.10325348444
 08/08  20:00:00,91.69212969,3.4528023884,34.1905020821,0.0,16.0824960704,28.0885557216,1.10328624073,0.0,1.10328624073
 08/08  21:00:00,92.5899097456,3.42247287656,31.4683405873,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293362819,0.0,1.10293362819
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293760972,0.0,1.10293760972
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293097609,0.0,1.10293097609
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,70.1536129041,3.76884607552,31.3402954161,0.829871201077,5.36083202345,21.4433280938,1.10307944683,0.0,1.10307944683
 08/09  07:00:00,82.3626243702,3.42198534681,29.1174828589,1.05043036775,16.0824960704,32.6817896323,1.10338456239,0.0,1.10338456239
 08/09  08:00:00,159.621165952,4.17384943248,36.7880758272,0.0,48.2474882111,70.4033123869,1.10384096917,0.0,1.10384096917
 08/09  09:00:00,154.474874921,4.19091083465,39.9732948228,0.0,48.2474882111,62.0547409583,1.10405001314,0.0,1.10405001314
 08/09  10:00:00,155.403983896,4.42304085087,42.5968671887,0.0,48.2474882111,60.1281475517,2.18806030083,0.0,2.18806030083
 08/09  11:00:00,162.429375515,4.80085266202,47.317853589,0.0,48.2474882111,62.0547409583,2.1885386035,0.0,2.1885386035
 08/09  12:00:00,167.359764818,4.99802172498,52.5954223369,0.0,48.2474882111,61.5103924513,2.18900288807,0.0,2.18900288807
 08/09  13:00:00,177.979717679,5.90937464832,60.1541792619,0.0,48.2474882111,63.6602354638,2.18878521982,0.0,2.18878521982
 08/09  14:00:00,177.194483403,6.04309498608,62.76731256,0.0,48.2474882111,60.1281475517,1.10390801161,0.0,1.10390801161
 08/09  15:00:00,180.891898772,6.45456294065,66.0532599748,0.0,48.2474882111,60.1281475517,1.1037704173,0.0,1.1037704173
 08/09  16:00:00,186.52353743,7.37478293375,67.8747885292,0.0,48.2474882111,63.0180376616,2.18823592016,0.0,2.18823592016
 08/09  17:00:00,173.306817296,7.17578959172,65.8019753905,0.0,37.5258241642,62.7947880557,1.10355726898,0.0,1.10355726898
 08/09  18:00:00,122.632945119,4.93879231196,54.8633736413,0.0,26.8041601173,36.0181789539,1.10338988682,0.0,1.10338988682
 08/09  19:00:00,115.329812606,4.36423430015,50.703590349,0.0,26.8041601173,33.4493877451,1.10323076458,0.0,1.10323076458
 08/09  20:00:00,100.81801992,3.60693589658,43.1622588041,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,100.804230387,3.49602000308,39.6091141018,0.0,16.0824960704,26.8041601173,1.10303327213,0.0,1.10303327213
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293809673,0.0,1.10293809673
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293306682,0.0,1.10293306682
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293790462,0.0,1.10293790462
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,70.1182557113,3.77148807074,31.4506219728,0.681545456405,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,81.2128527273,3.42198534681,28.1758583132,0.842283270581,16.0824960704,32.6817896323,1.1032684493,0.0,1.1032684493
 08/10  08:00:00,161.094296488,4.41432107355,38.0207347228,0.0,48.2474882111,70.4033123869,2.18766507342,0.0,2.18766507342
 08/10  09:00:00,161.948626177,4.85921230728,46.7787446059,0.0,48.2474882111,62.0547409583,1.10403881509,0.0,1.10403881509
 08/10  10:00:00,170.082739352,5.46042896713,56.2382345284,0.0,48.2474882111,60.1281475517,1.1040424966,0.0,1.1040424966
 08/10  11:00:00,176.490322503,5.87964722434,60.300006015,0.0,48.2474882111,62.0547409583,2.18832243886,0.0,2.18832243886
 08/10  12:00:00,174.333884788,5.54039703215,59.0271669991,0.0,48.2474882111,61.5103924513,2.1892685763,0.0,2.1892685763
 08/10  13:00:00,186.467754803,6.65632390941,67.8952671248,0.0,48.2474882111,63.6602354638,2.1891015625,0.0,2.1891015625
 08/10  14:00:00,185.134242798,6.70219684472,70.0479700965,0.0,48.2474882111,60.1281475517,1.10384723395,0.0,1.10384723395
