Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  15:00:00,188.311429102,7.31615242264,72.6112008222,0.0,48.2474882111,60.1281475517,2.18772478048,0.0,2.18772478048
 08/10  16:00:00,196.464816082,8.42512456678,76.7657255489,0.0,48.2474882111,63.0180376616,1.1042462617,0.0,1.1042462617
 08/10  17:00:00,182.508681248,7.98656701029,74.1930619233,0.0,37.5258241642,62.7947880557,1.10378510773,0.0,1.10378510773
 08/10  18:00:00,126.106949114,5.26767394836,58.0084960003,0.0,26.8041601173,36.0181789539,1.10349398452,0.0,1.10349398452
 08/10  19:00:00,113.660668898,4.46009637839,48.938584563,0.0,26.8041601173,33.4493877451,1.10326128521,0.0,1.10326128521
 08/10  20:00:00,97.918515461,3.69886775156,40.1708224899,0.0,16.0824960704,28.0885557216,1.10329514952,0.0,1.10329514952
 08/10  21:00:00,98.1927062169,3.54159634971,36.9520135854,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297218882,0.0,1.10297218882
 08/10  23:00:00,41.4928139473,0.200663149584,2.35596659805,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,43.4766791823,0.401326299168,4.13916868351,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293595252,0.0,1.10293595252
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293837761,0.0,1.10293837761
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030227416,0.0,1.1030227416
 08/11  06:00:00,70.4858634294,3.83824944241,32.0415263778,0.391487397913,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,82.1072168004,3.42198534681,29.3354014958,0.577104161082,16.0824960704,32.6817896323,1.10339361223,0.0,1.10339361223
 08/11  08:00:00,162.129390345,4.33486966387,39.1352799892,0.0,48.2474882111,70.4033123869,1.10385404661,0.0,1.10385404661
 08/11  09:00:00,163.136478343,4.68839389911,48.1374151809,0.0,48.2474882111,62.0547409583,1.1039878189,0.0,1.1039878189
 08/11  10:00:00,173.01890925,5.49506583055,59.1397675631,0.0,48.2474882111,60.1281475517,2.18808749472,0.0,2.18808749472
 08/11  11:00:00,182.245540356,5.9861416061,65.9487294866,0.0,48.2474882111,62.0547409583,2.18856657052,0.0,2.18856657052
 08/11  12:00:00,184.433916776,5.90096069974,68.7666353199,0.0,48.2474882111,61.5103924513,2.18903178723,0.0,2.18903178723
 08/11  13:00:00,199.141277674,7.05067803079,80.1744358745,0.0,48.2474882111,63.6602354638,2.18881383349,0.0,2.18881383349
 08/11  14:00:00,199.038293027,7.23684201722,83.4173751533,0.0,48.2474882111,60.1281475517,1.10375665943,0.0,1.10375665943
 08/11  15:00:00,198.307292047,7.7464376489,82.176778541,0.0,48.2474882111,60.1281475517,1.10378327712,0.0,1.10378327712
 08/11  16:00:00,204.142363827,8.51797847079,84.3504193891,0.0,48.2474882111,63.0180376616,2.18826361454,0.0,2.18826361454
 08/11  17:00:00,182.764212567,7.39934894004,75.0358113131,0.0,37.5258241642,62.7947880557,1.10356893052,0.0,1.10356893052
 08/11  18:00:00,122.962014058,4.67992080357,55.451314089,0.0,26.8041601173,36.0181789539,1.10340032251,0.0,1.10340032251
 08/11  19:00:00,114.63596764,4.19580206652,50.178177617,0.0,26.8041601173,33.4493877451,1.10323862482,0.0,1.10323862482
 08/11  20:00:00,102.432391983,3.64401000777,44.7395567562,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,103.678172364,3.52041234856,42.458663734,0.0,16.0824960704,26.8041601173,1.10303398964,0.0,1.10303398964
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293644388,0.0,1.10293644388
 08/11  24:00:00,46.7993711815,0.601989448752,7.26119753308,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849268,0.0,1.10293849268
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293597116,0.0,1.10293597116
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,73.1856227246,3.83042516599,34.9174535599,0.223143787311,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,68.3668184911,3.42198534681,32.4769847024,0.517665812899,5.36083202345,26.5809105114,1.10306437936,0.0,1.10306437936
 08/12  08:00:00,96.8561368369,3.42198534681,35.283977215,0.0380293311163,26.8041601173,31.2995447326,1.10326603943,0.0,1.10326603943
 08/12  09:00:00,103.411772858,3.43207503021,39.6198605762,0.0,26.8041601173,33.5472370403,1.10344714311,0.0,1.10344714311
 08/12  10:00:00,107.930489206,3.54059961833,44.9933490392,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,118.319006383,3.8209435734,52.8538299533,0.0,26.8041601173,34.8316326447,1.10344204946,0.0,1.10344204946
 08/12  12:00:00,123.56960905,4.02535842418,59.1844133739,0.0,26.8041601173,33.5472370403,1.10342062354,0.0,1.10342062354
 08/12  13:00:00,125.157916614,4.2930355183,63.073835053,0.0,26.8041601173,30.9784458315,1.10335340221,0.0,1.10335340221
 08/12  14:00:00,95.6556020655,4.15764267011,62.1165679752,0.0,8.04124803518,21.3317032909,1.10325196859,0.0,1.10325196859
 08/12  15:00:00,94.4293490779,4.1493621032,62.1829911589,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,96.1424905432,4.29619730889,63.4281985174,0.0,8.04124803518,20.3684065876,1.10320352846,0.0,1.10320352846
 08/12  17:00:00,84.1064924525,3.95267636651,59.4558705032,0.0,2.68041601173,18.0090894769,1.10299704016,0.0,1.10299704016
 08/12  18:00:00,44.992004738,2.06824141907,24.1524111427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,43.3631632711,1.98766285617,22.6041482388,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,35.3646394212,0.481591559002,6.24236235268,0.0,2.68041601173,16.0824960704,1.10306320979,0.0,1.10306320979
 08/12  21:00:00,42.0933918064,0.601989448752,7.91605018141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,39.3672698481,0.401326299168,5.39059137275,0.0,2.68041601173,16.0824960704,1.10301243114,0.0,1.10301243114
 08/12  23:00:00,36.1212458071,0.200663149584,2.34523048128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849064,0.0,1.10293849064
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290674698,0.0,1.10290674698
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299501843,0.0,1.10299501843
 08/13  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,21.42657392,0.195833312234,2.45938843157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,48.9001678697,2.49432592234,27.6344897711,0.0,2.68041601173,16.0824960704,1.10295017971,0.0,1.10295017971
 08/13  09:00:00,46.2584330963,2.47627739652,25.0108035236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,49.0648894098,2.68931688922,27.6042203444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,47.7736343187,2.47843701932,26.5238451232,0.0,2.68041601173,16.0824960704,1.10302876306,0.0,1.10302876306
 08/13  12:00:00,50.9504708663,2.60897322673,29.5701454634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,49.9111891434,2.50011201177,28.6397249554,0.0,2.68041601173,16.0824960704,1.10312736372,0.0,1.10312736372
 08/13  14:00:00,53.5178714457,2.71500856024,32.0315107093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,51.2426404834,2.53726053595,29.9340277713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,54.2232863685,2.71797715636,32.7339570359,0.0,2.68041601173,16.0824960704,1.10296030401,0.0,1.10296030401
 08/13  17:00:00,49.4996800879,2.39472660026,28.3336013115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,51.8734474088,2.6141960264,30.4878992062,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,40.6954225915,1.73854144588,20.1855289695,0.0,2.68041601173,16.0824960704,1.10295859104,0.0,1.10295859104
 08/13  20:00:00,48.0688858216,1.57632617257,17.8518741395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,45.3652213135,0.980776506953,10.8090926304,0.0,2.68041601173,16.0824960704,1.1030602734,0.0,1.1030602734
 08/13  22:00:00,42.4665358089,0.702321023544,8.18886260917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,38.530656923,0.401326299168,4.55397844761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,38.236914212,0.401326299168,4.26023573667,0.0,2.68041601173,16.0824960704,1.10296091961,0.0,1.10296091961
 08/14  01:00:00,46.0382268248,0.601989448752,6.50005317636,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293085412,0.0,1.10293085412
 08/14  04:00:00,45.6536320088,0.601989448752,6.11545836041,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306295652,0.0,1.10306295652
 08/14  06:00:00,73.7770912216,4.07412997904,32.9981613946,0.0228663032221,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,83.5807416931,3.42198534681,31.2494618053,0.136568744247,16.0824960704,32.6817896323,1.10337226056,0.0,1.10337226056
 08/14  08:00:00,165.16071876,4.72254756355,41.778930504,0.0,48.2474882111,70.4033123869,1.10388493513,0.0,1.10388493513
 08/14  09:00:00,162.273350311,5.03133561619,46.9313454316,0.0,48.2474882111,62.0547409583,2.18787223235,0.0,2.18787223235
 08/14  10:00:00,168.780300945,5.84453477688,54.5516903115,0.0,48.2474882111,60.1281475517,1.10404240522,0.0,1.10404240522
 08/14  11:00:00,179.429380241,6.36905715107,62.7496538265,0.0,48.2474882111,62.0547409583,2.18848499282,0.0,2.18848499282
 08/14  12:00:00,180.258980241,6.12802676432,64.3646327202,0.0,48.2474882111,61.5103924513,2.18885489572,0.0,2.18885489572
 08/14  13:00:00,190.712636469,7.26466773711,71.5318049628,0.0,48.2474882111,63.6602354638,2.18858860273,0.0,2.18858860273
 08/14  14:00:00,192.279452398,7.43907695148,76.4562995898,0.0,48.2474882111,60.1281475517,1.10378777742,0.0,1.10378777742
 08/14  15:00:00,195.191196951,7.96059889689,78.8465221971,0.0,48.2474882111,60.1281475517,1.10381418449,0.0,1.10381418449
 08/14  16:00:00,201.909644035,8.29455489431,82.3411231741,0.0,48.2474882111,63.0180376616,2.18810477378,0.0,2.18810477378
 08/14  17:00:00,183.263130812,7.08438720012,75.8496912981,0.0,37.5258241642,62.7947880557,1.10362595249,0.0,1.10362595249
 08/14  18:00:00,126.078556285,4.78775915605,58.4600179637,0.0,26.8041601173,36.0181789539,1.1034633839,0.0,1.1034633839
 08/14  19:00:00,117.367851894,4.42974392046,52.6761200168,0.0,26.8041601173,33.4493877451,1.10324696862,0.0,1.10324696862
 08/14  20:00:00,104.930634502,3.73255848107,44.6819174678,0.0,16.0824960704,28.0885557216,1.10330509736,0.0,1.10330509736
 08/14  21:00:00,102.629786727,3.54948359468,41.3812068505,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,44.1339347487,0.401326299168,4.79642424989,0.0,2.68041601173,21.4433280938,1.10293725699,0.0,1.10293725699
 08/14  24:00:00,41.2605937934,0.200663149584,2.12374644413,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293844341,0.0,1.10293844341
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293680206,0.0,1.10293680206
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,76.4637234687,4.18424605558,35.5655858563,0.0319580121115,5.36083202345,21.4433280938,1.10299871606,0.0,1.10299871606
 08/15  07:00:00,85.0110365919,3.42198534681,32.5903155518,0.226009896549,16.0824960704,32.6817896323,1.10334069567,0.0,1.10334069567
 08/15  08:00:00,162.139755262,4.52530840185,38.9552061676,0.0,48.2474882111,70.4033123869,1.10384703955,0.0,1.10384703955
 08/15  09:00:00,156.493431298,4.69087349256,41.4918885424,0.0,48.2474882111,62.0547409583,1.10399744593,0.0,1.10399744593
 08/15  10:00:00,160.29795469,5.10157619381,46.8123026397,0.0,48.2474882111,60.1281475517,2.18812126794,0.0,2.18812126794
 08/15  11:00:00,169.301615512,5.72365322091,53.2672930276,0.0,48.2474882111,62.0547409583,1.10414972737,0.0,1.10414972737
 08/15  12:00:00,170.466075415,5.66671547246,55.033039186,0.0,48.2474882111,61.5103924513,2.18905675307,0.0,2.18905675307
 08/15  13:00:00,180.093695059,6.61965258742,61.5578787025,0.0,48.2474882111,63.6602354638,2.18907290824,0.0,2.18907290824
 08/15  14:00:00,177.279080584,6.62038990261,62.2746148242,0.0,48.2474882111,60.1281475517,2.18804508933,0.0,2.18804508933
 08/15  15:00:00,180.076059496,6.79611729328,64.8958663462,0.0,48.2474882111,60.1281475517,1.10377510316,0.0,1.10377510316
 08/15  16:00:00,184.519914703,6.86644034644,66.3795083902,0.0,48.2474882111,63.0180376616,2.18811973241,0.0,2.18811973241
 08/15  17:00:00,166.959337893,6.21743389081,60.412851688,0.0,37.5258241642,62.7947880557,1.10353787446,0.0,1.10353787446
 08/15  18:00:00,115.041216063,4.32485548975,47.885581408,0.0,26.8041601173,36.0181789539,1.10344760169,0.0,1.10344760169
 08/15  19:00:00,106.93920133,4.02226608214,42.6549472914,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,95.6053706259,3.54270096399,35.5465111091,0.0,16.0824960704,28.0885557216,1.10330970085,0.0,1.10330970085
 08/15  21:00:00,95.0395782824,3.46588995519,33.8745920455,0.0,16.0824960704,26.8041601173,1.10302556345,0.0,1.10302556345
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293855197,0.0,1.10293855197
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293499276,0.0,1.10293499276
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302994455,0.0,1.10302994455
 08/16  06:00:00,74.7701559448,3.93747964874,33.9568239766,0.193918774712,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,81.3403044249,3.42198534681,28.5213383784,0.624254902963,16.0824960704,32.6817896323,1.10339975214,0.0,1.10339975214
 08/16  08:00:00,157.139351638,4.34247387769,34.137637068,0.0,48.2474882111,70.4033123869,1.10390720012,0.0,1.10390720012
 08/16  09:00:00,149.794659819,4.26305020283,35.2209403528,0.0,48.2474882111,62.0547409583,2.1877672309,0.0,2.1877672309
 08/16  10:00:00,150.030888993,4.35243907137,37.2943740644,0.0,48.2474882111,60.1281475517,1.10408621552,0.0,1.10408621552
 08/16  11:00:00,155.984695741,4.74936712952,40.9246593482,0.0,48.2474882111,62.0547409583,2.18857678412,0.0,2.18857678412
 08/16  12:00:00,157.171898498,4.85945122596,42.5461265157,0.0,48.2474882111,61.5103924513,2.18895261075,0.0,2.18895261075
 08/16  13:00:00,163.871538112,5.3402847436,46.6150895996,0.0,48.2474882111,63.6602354638,2.18879517192,0.0,2.18879517192
 08/16  14:00:00,161.537450496,5.31206573507,47.8413089042,0.0,48.2474882111,60.1281475517,1.10383331391,0.0,1.10383331391
 08/16  15:00:00,158.487912026,5.13224345779,44.9715927118,0.0,48.2474882111,60.1281475517,2.18760462683,0.0,2.18760462683
 08/16  16:00:00,160.237171306,5.14085040064,43.8223549382,0.0,48.2474882111,63.0180376616,1.10410101905,0.0,1.10410101905
 08/16  17:00:00,147.879070827,4.92450996305,42.6255085498,0.0,37.5258241642,62.7947880557,1.10358545903,0.0,1.10358545903
 08/16  18:00:00,100.955535026,3.60570579217,34.5190500684,0.0,26.8041601173,36.0181789539,1.10342379571,0.0,1.10342379571
 08/16  19:00:00,97.6439053761,3.50441339974,33.8775040199,0.0,26.8041601173,33.4493877451,1.10322377486,0.0,1.10322377486
 08/16  20:00:00,92.3964883858,3.42198534681,32.3140911137,0.144253372497,16.0824960704,28.0885557216,1.10333670483,0.0,1.10333670483
 08/16  21:00:00,92.5176892168,3.42198534681,30.1622097957,1.23439779258,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293756001,0.0,1.10293756001
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029385876,0.0,1.1029385876
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293691867,0.0,1.10293691867
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,72.0005923927,3.65700424318,28.8927148348,2.76893976996,5.36083202345,21.4433280938,1.10300074066,0.0,1.10300074066
 08/17  07:00:00,79.5453753935,3.42198534681,24.5891626322,2.76150161781,16.0824960704,32.6817896323,1.10337858297,0.0,1.10337858297
 08/17  08:00:00,151.357874999,3.99648290085,28.5733659339,0.12878547219,48.2474882111,70.4033123869,1.10390056369,0.0,1.10390056369
 08/17  09:00:00,143.849221133,3.86971318166,29.668838688,0.0,48.2474882111,62.0547409583,1.10393454788,0.0,1.10393454788
 08/17  10:00:00,144.485615814,3.9689125061,32.1326274508,0.0,48.2474882111,60.1281475517,2.187834041,0.0,2.187834041
 08/17  11:00:00,153.32369501,4.45082412956,38.5622016169,0.0,48.2474882111,62.0547409583,1.10420914251,0.0,1.10420914251
 08/17  12:00:00,158.6619803,4.69617603739,44.1994835064,0.0,48.2474882111,61.5103924513,2.18918636652,0.0,2.18918636652
 08/17  13:00:00,168.109918772,5.61076616128,50.5829888419,0.0,48.2474882111,63.6602354638,2.18920290947,0.0,2.18920290947
 08/17  14:00:00,165.982133996,5.74192698418,51.8561311553,0.0,48.2474882111,60.1281475517,2.18799990689,0.0,2.18799990689
 08/17  15:00:00,168.612089298,6.05736322287,54.1706502183,0.0,48.2474882111,60.1281475517,1.10383518955,0.0,1.10383518955
 08/17  16:00:00,177.283387286,7.0214290342,58.9879922854,0.0,48.2474882111,63.0180376616,2.18825316805,0.0,2.18825316805
 08/17  17:00:00,165.695702911,6.89401355667,58.4726370403,0.0,37.5258241642,62.7947880557,1.10359327605,0.0,1.10359327605
 08/17  18:00:00,115.047725147,4.74826621849,47.4686797631,0.0,26.8041601173,36.0181789539,1.10340729255,0.0,1.10340729255
 08/17  19:00:00,106.456112317,4.16950873787,42.0246156222,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,94.7883563348,3.54988693793,34.7223108441,0.0,16.0824960704,28.0885557216,1.10333749919,0.0,1.10333749919
 08/17  21:00:00,93.0298465456,3.46641218111,31.8643380828,0.0,16.0824960704,26.8041601173,1.1030262796,0.0,1.1030262796
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293761741,0.0,1.10293761741
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292991889,0.0,1.10292991889
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302406205,0.0,1.10302406205
 08/18  06:00:00,70.2392220684,3.68360570835,28.1049337781,1.76874903729,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,80.331701803,3.42198534681,25.5997500663,2.53724059312,16.0824960704,32.6817896323,1.10334753207,0.0,1.10334753207
 08/18  08:00:00,154.31490777,4.05136780684,31.6042992716,0.0,48.2474882111,70.4033123869,1.10377071762,0.0,1.10377071762
 08/18  09:00:00,148.309152217,3.9699125987,34.0285703553,0.0,48.2474882111,62.0547409583,2.18790595649,0.0,2.18790595649
 08/18  10:00:00,148.543472924,4.00937506417,36.1500220029,0.0,48.2474882111,60.1281475517,1.10396228357,0.0,1.10396228357
 08/18  11:00:00,157.191137379,4.54769637604,42.3327717394,0.0,48.2474882111,62.0547409583,2.18840070372,0.0,2.18840070372
 08/18  12:00:00,160.357036965,4.77737249028,45.8133437181,0.0,48.2474882111,61.5103924513,2.18911346996,0.0,2.18911346996
 08/18  13:00:00,166.599388565,5.13132029902,49.5519044972,0.0,48.2474882111,63.6602354638,2.18895824165,0.0,2.18895824165
 08/18  14:00:00,165.501358181,5.10922141253,52.008060912,0.0,48.2474882111,60.1281475517,1.10390739839,0.0,1.10390739839
 08/18  15:00:00,167.19212232,5.10994363329,53.6981028295,0.0,48.2474882111,60.1281475517,2.18760409589,0.0,2.18760409589
 08/18  16:00:00,169.123331396,5.08725159739,52.7621138321,0.0,48.2474882111,63.0180376616,1.10418445823,0.0,1.10418445823
 08/18  17:00:00,152.268026808,4.69299784495,47.245976649,0.0,37.5258241642,62.7947880557,1.10365499402,0.0,1.10365499402
 08/18  18:00:00,104.368780522,3.49675302181,38.0412483348,0.0,26.8041601173,36.0181789539,1.1034831111,0.0,1.1034831111
 08/18  19:00:00,100.426040112,3.45212451864,36.7119276365,0.0,26.8041601173,33.4493877451,1.10326969726,0.0,1.10326969726
 08/18  20:00:00,96.0493703852,3.42198534681,35.6938994853,0.417327000295,16.0824960704,28.0885557216,1.10332512659,0.0,1.10332512659
 08/18  21:00:00,97.680592962,3.42198534681,35.2975267864,1.26198454702,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029401902,0.0,1.1029401902
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293652052,0.0,1.10293652052
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293894334,0.0,1.10293894334
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,75.8045875845,3.67964438574,34.5005977497,0.942411904425,5.36083202345,21.4433280938,1.10306221337,0.0,1.10306221337
 08/19  07:00:00,73.2982201055,3.42198534681,35.3548219601,2.57123016964,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,99.890939088,3.42198534681,37.1857114628,1.17109733438,26.8041601173,31.2995447326,1.10319898156,0.0,1.10319898156
 08/19  09:00:00,104.448680209,3.42198534681,40.3478806461,0.318976964451,26.8041601173,33.5472370403,1.10343756459,0.0,1.10343756459
 08/19  10:00:00,104.731258226,3.42198534681,41.8984356482,0.0142966825594,26.8041601173,32.583940337,1.10338507211,0.0,1.10338507211
 08/19  11:00:00,107.594933186,3.42198534681,42.5287149833,0.0,26.8041601173,34.8316326447,1.1034447376,0.0,1.1034447376
 08/19  12:00:00,107.107708087,3.46032780679,43.2875430289,0.0,26.8041601173,33.5472370403,1.10339016641,0.0,1.10339016641
 08/19  13:00:00,110.116573145,3.67961013781,48.6459169645,0.0,26.8041601173,30.9784458315,1.10335012722,0.0,1.10335012722
 08/19  14:00:00,85.6351927938,3.68137711574,52.5724242579,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,84.2150282265,3.635791454,52.4822409568,0.0,8.04124803518,20.0473076865,1.10319417973,0.0,1.10319417973
 08/19  16:00:00,83.9255575985,3.72591879432,51.7815440873,0.0,8.04124803518,20.3684065876,1.10322174589,0.0,1.10322174589
 08/19  17:00:00,76.5796924987,3.79847164177,52.0832752741,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,47.9352480429,2.48009393366,26.683801933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,44.9278302788,2.28163929015,23.8748388124,0.0,2.68041601173,16.0824960704,1.10300048785,0.0,1.10300048785
 08/19  20:00:00,42.5328560209,0.980776506953,10.4440606711,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306019918,0.0,1.10306019918
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293897933,0.0,1.10293897933
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291077107,0.0,1.10291077107
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029096251,0.0,1.1029096251
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291089953,0.0,1.10291089953
 08/20  08:00:00,44.1885238097,2.10265929787,23.3145123356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,48.1198778662,2.67813154859,26.6703941414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,46.5385688319,2.4796929938,25.2875236619,0.0,2.68041601173,16.0824960704,1.10296344731,0.0,1.10296344731
 08/20  11:00:00,50.1598510941,2.67814554642,28.7103533715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,47.2766770711,2.33395701605,26.1713678789,0.0,2.68041601173,16.0824960704,1.10303060674,0.0,1.10303060674
 08/20  13:00:00,52.1260356496,2.62547984047,30.729203633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,39.5603516167,1.66862639938,19.1203730411,0.0,2.68041601173,16.0824960704,1.10302096781,0.0,1.10302096781
 08/20  15:00:00,47.8581353724,2.28145849075,26.8053247055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,50.1103014208,2.37712106957,28.9618281751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,51.9426514535,2.59259126901,30.5787080083,0.0,2.68041601173,16.0824960704,1.10296388967,0.0,1.10296388967
 08/20  18:00:00,48.7568321536,2.4611012576,27.5243787198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,35.3671025213,1.37566302299,15.2200873221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,33.4867317643,0.200663149584,2.17804977188,0.0,2.68041601173,16.0824960704,1.10294167159,0.0,1.10294167159
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290620028,0.0,1.10290620028
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293923753,0.0,1.10293923753
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029360404,0.0,1.1029360404
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,78.1250970498,4.04946937233,37.3377467538,0.0559473789631,5.36083202345,21.4433280938,1.1029990753,0.0,1.1029990753
 08/21  07:00:00,88.3305249917,3.42198534681,35.8995073488,0.236306499345,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,166.08297018,4.17684883654,43.2468806511,0.0,48.2474882111,70.4033123869,2.18737309612,0.0,2.18737309612
 08/21  09:00:00,164.210726598,4.69390231249,49.206155022,0.0,48.2474882111,62.0547409583,1.10404033944,0.0,1.10404033944
 08/21  10:00:00,167.465927795,5.24923138627,53.8326205518,0.0,48.2474882111,60.1281475517,2.18807038791,0.0,2.18807038791
 08/21  11:00:00,175.271620791,5.82909410286,59.1318574249,0.0,48.2474882111,62.0547409583,1.10412946862,0.0,1.10412946862
 08/21  12:00:00,175.356941466,5.73327674078,59.8573439682,0.0,48.2474882111,61.5103924513,2.18902429016,0.0,2.18902429016
 08/21  13:00:00,182.132135553,6.73735430899,63.478617475,0.0,48.2474882111,63.6602354638,2.18905470569,0.0,2.18905470569
 08/21  14:00:00,178.379959565,6.75648004191,63.239403666,0.0,48.2474882111,60.1281475517,2.18803673264,0.0,2.18803673264
 08/21  15:00:00,178.584524755,7.01217917091,63.1882697275,0.0,48.2474882111,60.1281475517,1.10377418716,0.0,1.10377418716
 08/21  16:00:00,186.675280532,7.77778085238,67.6235337125,0.0,48.2474882111,63.0180376616,2.18812817835,0.0,2.18812817835
 08/21  17:00:00,172.807583899,7.41961050901,65.058921076,0.0,37.5258241642,62.7947880557,1.10354365818,0.0,1.10354365818
 08/21  18:00:00,118.272023186,4.94508214257,50.4961618785,0.0,26.8041601173,36.0181789539,1.10345462622,0.0,1.10345462622
 08/21  19:00:00,107.10869936,4.28552283075,42.5611885724,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,92.9980862145,3.56623435985,32.9156933018,0.0,16.0824960704,28.0885557216,1.10334525703,0.0,1.10334525703
 08/21  21:00:00,90.6694224139,3.47387929128,29.4964468409,0.0,16.0824960704,26.8041601173,1.10302872498,0.0,1.10302872498
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293842651,0.0,1.10293842651
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293124761,0.0,1.10293124761
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303206741,0.0,1.10303206741
 08/22  06:00:00,68.6708067008,3.68451754978,26.3412907385,1.96306486777,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,73.9366874374,3.42198534681,19.5433620779,2.19861421599,16.0824960704,32.6817896323,1.10331535033,0.0,1.10331535033
 08/22  08:00:00,148.870393291,4.1499731159,26.0400071493,0.0211723338855,48.2474882111,70.4033123869,1.10395660403,0.0,1.10395660403
 08/22  09:00:00,144.20935345,4.269449406,29.6292347804,0.0,48.2474882111,62.0547409583,2.18782657859,0.0,2.18782657859
 08/22  10:00:00,145.711682065,4.45533932723,32.8722668809,0.0,48.2474882111,60.1281475517,1.10392568726,0.0,1.10392568726
 08/22  11:00:00,153.97007294,5.10905946586,38.5503442105,0.0,48.2474882111,62.0547409583,2.18833308902,0.0,2.18833308902
 08/22  12:00:00,155.767550062,5.14210158127,40.8591277241,0.0,48.2474882111,61.5103924513,2.18905834749,0.0,2.18905834749
 08/22  13:00:00,166.362570841,6.12936792156,48.3170391505,0.0,48.2474882111,63.6602354638,2.18891379429,0.0,2.18891379429
 08/22  14:00:00,159.591321138,5.74177120169,45.4654740796,0.0,48.2474882111,60.1281475517,1.10388951377,0.0,1.10388951377
 08/22  15:00:00,160.320701511,6.08791526374,45.8487103899,0.0,48.2474882111,60.1281475517,2.18757478873,0.0,2.18757478873
 08/22  16:00:00,168.543017399,6.88987409254,50.3791773392,0.0,48.2474882111,63.0180376616,1.10417303304,0.0,1.10417303304
 08/22  17:00:00,155.488469481,6.60736971777,48.5520474488,0.0,37.5258241642,62.7947880557,1.10364664311,0.0,1.10364664311
 08/22  18:00:00,105.209379259,4.51637272736,37.8622273662,0.0,26.8041601173,36.0181789539,1.10347739077,0.0,1.10347739077
 08/22  19:00:00,97.1986144891,3.93170193762,33.004924595,0.0,26.8041601173,33.4493877451,1.10326676575,0.0,1.10326676575
 08/22  20:00:00,90.6251835288,3.49272874262,28.1489629001,0.0,16.0824960704,28.0885557216,1.1033227352,0.0,1.1033227352
 08/22  21:00:00,86.7862226359,3.43717840329,25.6499479509,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293209919,0.0,1.10293209919
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293793435,0.0,1.10293793435
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293954215,0.0,1.10293954215
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,67.82924523,3.66447601655,24.0590277629,3.42380790582,5.36083202345,21.4433280938,1.1030695562,0.0,1.1030695562
 08/23  07:00:00,72.1573654048,3.42198534681,16.6457905697,3.31686369157,16.0824960704,32.6817896323,1.1033637448,0.0,1.1033637448
 08/23  08:00:00,144.587516043,4.05880574807,21.6470975068,0.222372095673,48.2474882111,70.4033123869,1.10382088935,0.0,1.10382088935
 08/23  09:00:00,139.669225697,4.05895894235,25.2995974913,0.0,48.2474882111,62.0547409583,1.10403285106,0.0,1.10403285106
 08/23  10:00:00,142.027634444,4.37824271564,29.2653158719,0.0,48.2474882111,60.1281475517,2.1880415075,0.0,2.1880415075
 08/23  11:00:00,148.844658708,4.8178158264,33.7161736186,0.0,48.2474882111,62.0547409583,2.18854342522,0.0,2.18854342522
 08/23  12:00:00,151.851786327,4.9122982976,37.1731672729,0.0,48.2474882111,61.5103924513,2.18903343887,0.0,2.18903343887
 08/23  13:00:00,159.258096497,5.8067191201,41.5352136076,0.0,48.2474882111,63.6602354638,2.18883654591,0.0,2.18883654591
 08/23  14:00:00,156.559037652,5.83683164626,42.3381301487,0.0,48.2474882111,60.1281475517,1.10377035434,0.0,1.10377035434
 08/23  15:00:00,159.720968315,6.02428825037,45.3126042076,0.0,48.2474882111,60.1281475517,1.10380194263,0.0,1.10380194263
 08/23  16:00:00,166.727858534,6.68543575265,48.7684568145,0.0,48.2474882111,63.0180376616,2.18832322807,0.0,2.18832322807
 08/23  17:00:00,152.274284974,6.4616824896,45.4835501707,0.0,37.5258241642,62.7947880557,1.10359761869,0.0,1.10359761869
 08/23  18:00:00,101.44360333,4.39537613421,34.2174480302,0.0,26.8041601173,36.0181789539,1.10342866113,0.0,1.10342866113
 08/23  19:00:00,94.2786662936,3.85205108405,30.1646272531,0.0,26.8041601173,33.4493877451,1.10326167872,0.0,1.10326167872
 08/23  20:00:00,88.8444524613,3.48857084262,26.3723897326,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,84.9741371901,3.43329236374,23.8245276075,0.0172209371293,16.0824960704,26.8041601173,1.10305234547,0.0,1.10305234547
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293887261,0.0,1.10293887261
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293190065,0.0,1.10293190065
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029380472,0.0,1.1029380472
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,71.3961948602,3.63659765899,22.6804043657,5.92992595752,5.36083202345,21.4433280938,1.10299970479,0.0,1.10299970479
 08/24  07:00:00,70.9966836222,3.42198534681,14.0591899641,4.74278251465,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,143.56055042,4.01724302419,20.0501592385,0.833907465283,48.2474882111,70.4033123869,2.18771655007,0.0,2.18771655007
 08/24  09:00:00,139.409089123,4.1170344634,24.9231800269,0.0582053692129,48.2474882111,62.0547409583,1.103940818,0.0,1.103940818
 08/24  10:00:00,141.808188329,4.29733638296,29.1267760891,0.0,48.2474882111,60.1281475517,2.18787691577,0.0,2.18787691577
 08/24  11:00:00,148.044339808,4.63923672893,33.0944338159,0.0,48.2474882111,62.0547409583,1.10427359706,0.0,1.10427359706
 08/24  12:00:00,150.263837641,4.68521128036,35.8123056039,0.0,48.2474882111,61.5103924513,2.18883804719,0.0,2.18883804719
 08/24  13:00:00,159.214807972,5.55720616994,41.7414380331,0.0,48.2474882111,63.6602354638,2.18887712942,0.0,2.18887712942
 08/24  14:00:00,159.007980734,5.63460082184,44.9893040551,0.0,48.2474882111,60.1281475517,2.18781863518,0.0,2.18781863518
 08/24  15:00:00,161.108519835,5.84879150778,46.8756524708,0.0,48.2474882111,60.1281475517,1.10386442334,0.0,1.10386442334
 08/24  16:00:00,168.589167601,6.68211457022,50.6330870637,0.0,48.2474882111,63.0180376616,1.10418500095,0.0,1.10418500095
 08/24  17:00:00,157.084986989,6.53754685635,50.2183878191,0.0,37.5258241642,62.7947880557,2.1875459654,0.0,2.1875459654
 08/24  18:00:00,106.721777172,4.48171496484,39.4092830421,0.0,26.8041601173,36.0181789539,1.10340248037,0.0,1.10340248037
 08/24  19:00:00,98.2092826418,3.89587352021,34.0514211651,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,90.8633712764,3.48314013978,28.3967392505,0.0,16.0824960704,28.0885557216,1.10334198424,0.0,1.10334198424
 08/24  21:00:00,86.461944072,3.43008581184,25.3272451398,0.00551683860119,16.0824960704,26.8041601173,1.10302874118,0.0,1.10302874118
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029397117,0.0,1.1029397117
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293663136,0.0,1.10293663136
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303390714,0.0,1.10303390714
 08/25  06:00:00,71.6055672816,3.63343536484,24.0373170868,4.78554795194,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,75.0286478379,3.42198534681,19.1403355385,3.6936011559,16.0824960704,32.6817896323,1.10337390014,0.0,1.10337390014
 08/25  08:00:00,148.094708595,4.00749055026,25.0649400438,0.363037309312,48.2474882111,70.4033123869,1.10389504211,0.0,1.10389504211
 08/25  09:00:00,144.583149874,4.01786306601,30.2546175444,0.0,48.2474882111,62.0547409583,2.18791286795,0.0,2.18791286795
 08/25  10:00:00,151.104096645,4.37997077878,38.3400500091,0.0,48.2474882111,60.1281475517,1.10407328962,0.0,1.10407328962
 08/25  11:00:00,160.734221561,4.91026760422,45.5132846928,0.0,48.2474882111,62.0547409583,2.18857148073,0.0,2.18857148073
 08/25  12:00:00,163.252625511,4.99639883937,48.4899059152,0.0,48.2474882111,61.5103924513,2.18897464619,0.0,2.18897464619
 08/25  13:00:00,173.474786708,5.82535345062,55.7332694883,0.0,48.2474882111,63.6602354638,2.18884108827,0.0,2.18884108827
 08/25  14:00:00,171.847901366,5.7657984166,57.6980270926,0.0,48.2474882111,60.1281475517,1.10385886814,0.0,1.10385886814
 08/25  15:00:00,174.905241725,6.15410279888,60.3670630688,0.0,48.2474882111,60.1281475517,2.18767042868,0.0,2.18767042868
 08/25  16:00:00,180.805904136,6.80777073555,62.7241674338,0.0,48.2474882111,63.0180376616,1.10414775836,0.0,1.10414775836
 08/25  17:00:00,163.013232781,5.86121716537,56.8229633018,0.0,37.5258241642,62.7947880557,1.10362677358,0.0,1.10362677358
 08/25  18:00:00,112.759327129,4.13869938726,45.7898485769,0.0,26.8041601173,36.0181789539,1.10346163732,0.0,1.10346163732
 08/25  19:00:00,105.96845028,3.79677314239,41.9096891812,0.0,26.8041601173,33.4493877451,1.10325644411,0.0,1.10325644411
 08/25  20:00:00,98.8322398189,3.46663544483,36.382112488,0.0,16.0824960704,28.0885557216,1.10331187558,0.0,1.10331187558
 08/25  21:00:00,94.4517806447,3.42525962709,33.3274247359,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293829387,0.0,1.10293829387
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294002169,0.0,1.10294002169
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293561983,0.0,1.10293561983
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,73.4143864411,3.74625224905,30.0258428644,0.493024449543,5.36083202345,21.4433280938,1.10305881351,0.0,1.10305881351
 08/26  07:00:00,64.0133368765,3.42198534681,26.8293442698,1.81182463099,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,90.1795965332,3.42198534681,28.174647031,0.47081921136,26.8041601173,31.2995447326,1.10327402673,0.0,1.10327402673
 08/26  09:00:00,93.7226681841,3.42198534681,29.5739010343,0.366944551266,26.8041601173,33.5472370403,1.10343590862,0.0,1.10343590862
 08/26  10:00:00,93.3001198852,3.42198534681,30.055639625,0.425954365016,26.8041601173,32.583940337,1.10338676223,0.0,1.10338676223
 08/26  11:00:00,95.8706582767,3.42198534681,30.0880223326,0.716417741163,26.8041601173,34.8316326447,1.10344991168,0.0,1.10344991168
 08/26  12:00:00,94.7404670079,3.42198534681,30.4001394447,0.558504964747,26.8041601173,33.5472370403,1.10339839344,0.0,1.10339839344
 08/26  13:00:00,92.4892290708,3.42198534681,30.6133563068,0.662841374295,26.8041601173,30.9784458315,1.10336113363,0.0,1.10336113363
 08/26  14:00:00,66.7114490056,3.42198534681,30.5750816332,3.33299060542,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,66.6408309615,3.42198534681,30.9178470749,4.2040027241,8.04124803518,20.0473076865,1.10320327898,0.0,1.10320327898
 08/26  16:00:00,67.4148746962,3.42198534681,30.7516258321,4.8231688004,8.04124803518,20.3684065876,1.10323386339,0.0,1.10323386339
 08/26  17:00:00,61.134458876,3.42198534681,30.6847941978,6.32973374864,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299955388,0.0,1.10299955388
 08/26  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302822676,0.0,1.10302822676
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293813198,0.0,1.10293813198
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290495145,0.0,1.10290495145
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289977556,0.0,1.10289977556
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290393415,0.0,1.10290393415
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289826981,0.0,1.10289826981
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296723204,0.0,1.10296723204
 08/27  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296873507,0.0,1.10296873507
 08/27  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,23.8452718115,0.382006949768,4.69191268551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,21.0349276077,0.191003474884,2.0725719566,0.0,2.68041601173,16.0824960704,1.10294154723,0.0,1.10294154723
 08/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290295561,0.0,1.10290295561
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290611241,0.0,1.10290611241
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294049426,0.0,1.10294049426
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293630629,0.0,1.10293630629
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,78.976964286,3.62555795263,34.4881583075,1.71398114784,5.36083202345,21.4433280938,1.10300112221,0.0,1.10300112221
 08/28  07:00:00,84.5980483698,3.42198534681,30.3966518045,2.00668542173,16.0824960704,32.6817896323,1.10336512739,0.0,1.10336512739
 08/28  08:00:00,158.58467997,3.88650780393,36.0366251041,0.00230636965993,48.2474882111,70.4033123869,1.10389357585,0.0,1.10389357585
 08/28  09:00:00,152.536813298,3.79651365941,38.4296303755,0.0,48.2474882111,62.0547409583,1.10393534162,0.0,1.10393534162
 08/28  10:00:00,153.491638822,4.01070816616,41.0968547994,0.0,48.2474882111,60.1281475517,2.18785944597,0.0,2.18785944597
 08/28  11:00:00,163.981583702,4.6953257333,48.9755887054,0.0,48.2474882111,62.0547409583,1.10423877846,0.0,1.10423877846
 08/28  12:00:00,166.88616839,5.00023197384,52.11961566,0.0,48.2474882111,61.5103924513,3.27374253999,0.0,3.27374253999
