Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  13:00:00,174.724365714,5.98375594476,56.824446,0.0,48.2474882111,63.6602354638,1.10436259619,0.0,1.10436259619
 08/28  14:00:00,170.179046746,6.06485310025,55.730117789,0.0,48.2474882111,60.1281475517,2.18814502907,0.0,2.18814502907
 08/28  15:00:00,172.334990839,6.3782039927,57.5727109892,0.0,48.2474882111,60.1281475517,1.10375289837,0.0,1.10375289837
 08/28  16:00:00,176.532827258,6.67089314062,58.5879681503,0.0,48.2474882111,63.0180376616,2.18823542197,0.0,2.18823542197
 08/28  17:00:00,159.398339802,5.72043672418,53.3488507639,0.0,37.5258241642,62.7947880557,1.10356408098,0.0,1.10356408098
 08/28  18:00:00,109.689336669,4.00392624787,42.8546312555,0.0,26.8041601173,36.0181789539,1.10340142193,0.0,1.10340142193
 08/28  19:00:00,104.493662368,3.72382815312,40.5078462588,0.0,26.8041601173,33.4493877451,1.10324410785,0.0,1.10324410785
 08/28  20:00:00,98.7304993049,3.46578846948,36.2812189493,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,94.5170665505,3.4242567279,33.3712245428,0.0224889980986,16.0824960704,26.8041601173,1.10304505414,0.0,1.10304505414
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293610317,0.0,1.10293610317
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102940059,0.0,1.102940059
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294060279,0.0,1.10294060279
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,76.9303228658,3.7569852728,33.3648775513,0.659193163695,5.36083202345,21.4433280938,1.10299756466,0.0,1.10299756466
 08/29  07:00:00,86.152479499,3.42198534681,32.3560315608,1.60173679466,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/29  08:00:00,159.828172875,4.06557519059,37.1033569919,0.0,48.2474882111,70.4033123869,2.18780463949,0.0,2.18780463949
 08/29  09:00:00,151.25250538,3.96757796347,36.9742581529,0.0,48.2474882111,62.0547409583,1.10393939473,0.0,1.10393939473
 08/29  10:00:00,150.180192046,3.97023591145,37.8258802778,0.0,48.2474882111,60.1281475517,2.18788852014,0.0,2.18788852014
 08/29  11:00:00,156.222042992,4.13917661248,41.7721971159,0.0,48.2474882111,62.0547409583,1.10428974346,0.0,1.10428974346
 08/29  12:00:00,155.915222043,4.08115263013,42.0677486569,0.0,48.2474882111,61.5103924513,2.18888870918,0.0,2.18888870918
 08/29  13:00:00,160.414094862,4.47083272067,44.0270983722,0.0,48.2474882111,63.6602354638,2.18894998198,0.0,2.18894998198
 08/29  14:00:00,156.947959738,4.37295497364,44.1909289078,0.0,48.2474882111,60.1281475517,2.18796123652,0.0,2.18796123652
 08/29  15:00:00,158.305200899,4.41318654547,45.5079384962,0.0,48.2474882111,60.1281475517,1.10374574353,0.0,1.10374574353
 08/29  16:00:00,163.682505722,4.61308012181,47.7954596334,0.0,48.2474882111,63.0180376616,2.18834322286,0.0,2.18834322286
 08/29  17:00:00,150.59834738,4.39865631473,45.8706387509,0.0,37.5258241642,62.7947880557,1.10365523039,0.0,1.10365523039
 08/29  18:00:00,105.364443553,3.42608010006,39.1075842881,0.0,26.8041601173,36.0181789539,1.10345134076,0.0,1.10345134076
 08/29  19:00:00,104.6434098,3.42198534681,38.4907856836,0.00131747983815,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,100.155668424,3.42198534681,36.5590841824,1.19110700851,16.0824960704,28.0885557216,1.10331628091,0.0,1.10331628091
 08/29  21:00:00,98.2644386917,3.42198534681,34.3445309555,2.79882610761,16.0824960704,26.8041601173,1.10303070655,0.0,1.10303070655
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293994633,0.0,1.10293994633
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294097136,0.0,1.10294097136
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302010801,0.0,1.10302010801
 08/30  06:00:00,78.1604483582,3.65459591246,33.0972035088,2.2593820589,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,88.2322026772,3.42198534681,31.6747652677,4.36272626594,16.0824960704,32.6817896323,1.10333050453,0.0,1.10333050453
 08/30  08:00:00,157.907674332,3.92775131368,35.0199710791,0.300711247404,48.2474882111,70.4033123869,1.10396510194,0.0,1.10396510194
 08/30  09:00:00,150.226217154,3.78501549793,36.0928791501,0.0376532422845,48.2474882111,62.0547409583,2.18791430042,0.0,2.18791430042
 08/30  10:00:00,149.75533531,3.76192789311,37.6093315601,0.0,48.2474882111,60.1281475517,1.103981504,0.0,1.103981504
 08/30  11:00:00,153.45146115,3.88257352003,39.2582183663,0.0,48.2474882111,62.0547409583,2.18847888922,0.0,2.18847888922
 08/30  12:00:00,154.291131311,3.89039609076,40.6344144639,0.0,48.2474882111,61.5103924513,2.1892481019,0.0,2.1892481019
 08/30  13:00:00,159.503425632,4.11000416637,43.4772576966,0.0,48.2474882111,63.6602354638,2.18913436171,0.0,2.18913436171
 08/30  14:00:00,156.412398647,4.06197731234,43.9663454778,0.0,48.2474882111,60.1281475517,1.10386999547,0.0,1.10386999547
 08/30  15:00:00,157.236578922,4.08347808293,44.7690249826,0.0,48.2474882111,60.1281475517,2.18764030203,0.0,2.18764030203
 08/30  16:00:00,161.338643297,4.20146155578,45.8632157741,0.0,48.2474882111,63.0180376616,1.10408115242,0.0,1.10408115242
 08/30  17:00:00,149.196734085,4.11284330198,44.7548384689,0.0,37.5258241642,62.7947880557,1.10385192376,0.0,1.10385192376
 08/30  18:00:00,106.884478135,3.42198534681,40.6171467781,0.0145668444239,26.8041601173,36.0181789539,1.10355689611,0.0,1.10355689611
 08/30  19:00:00,107.685456264,3.42198534681,41.2214614806,0.312688146991,26.8041601173,33.4493877451,1.10332629018,0.0,1.10332629018
 08/30  20:00:00,104.925189044,3.42198534681,40.6750911168,1.84462069421,16.0824960704,28.0885557216,1.10328977004,0.0,1.10328977004
 08/30  21:00:00,103.652517268,3.42198534681,39.4783372059,3.05309843394,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300020634,0.0,1.10300020634
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293945812,0.0,1.10293945812
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294122048,0.0,1.10294122048
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303586662,0.0,1.10303586662
 08/31  06:00:00,78.3181034864,3.69485196076,34.3191868949,1.15479775274,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,86.9272689242,3.42198534681,32.0166265451,2.71593123557,16.0824960704,32.6817896323,1.10341090045,0.0,1.10341090045
 08/31  08:00:00,157.943832224,3.92635474096,35.3465244367,0.0117123538145,48.2474882111,70.4033123869,1.10382327269,0.0,1.10382327269
 08/31  09:00:00,148.681529293,3.78305707332,34.5878029564,0.0,48.2474882111,62.0547409583,2.18805222579,0.0,2.18805222579
 08/31  10:00:00,146.361931606,3.77767376108,34.2001819878,0.0,48.2474882111,60.1281475517,1.1040396891,0.0,1.1040396891
 08/31  11:00:00,149.604486581,3.90765488753,35.3861624299,0.0,48.2474882111,62.0547409583,2.18852546143,0.0,2.18852546143
 08/31  12:00:00,148.898939985,3.88659365972,35.2460255686,0.0,48.2474882111,61.5103924513,2.18895843328,0.0,2.18895843328
 08/31  13:00:00,152.525187929,4.09323520596,36.5157889538,0.0,48.2474882111,63.6602354638,2.18885234467,0.0,2.18885234467
 08/31  14:00:00,147.457757557,3.96944858213,35.104233118,0.0,48.2474882111,60.1281475517,1.10386948755,0.0,1.10386948755
 08/31  15:00:00,147.543534059,4.00854636284,35.1509118393,0.0,48.2474882111,60.1281475517,2.18755645055,0.0,2.18755645055
 08/31  16:00:00,155.468102918,4.35839926603,39.8357376856,0.0,48.2474882111,63.0180376616,1.10418105004,0.0,1.10418105004
 08/31  17:00:00,145.322960996,4.36466223567,40.6292464461,0.0,37.5258241642,62.7947880557,1.10365716538,0.0,1.10365716538
 08/31  18:00:00,101.081899557,3.42634824524,34.8247721464,0.0,26.8041601173,36.0181789539,1.10349191442,0.0,1.10349191442
 08/31  19:00:00,99.784346209,3.42198534681,33.6330395724,0.0,26.8041601173,33.4493877451,1.10311530819,0.0,1.10311530819
 08/31  20:00:00,93.3535953715,3.42198534681,30.7105568433,0.237561295258,16.0824960704,28.0885557216,1.10334339054,0.0,1.10334339054
 08/31  21:00:00,90.9164733659,3.42198534681,27.9321182538,1.86327348357,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294143578,0.0,1.10294143578
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294138931,0.0,1.10294138931
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293697647,0.0,1.10293697647
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,75.9562085426,3.54738297277,24.8886462804,8.37091241137,5.36083202345,21.4433280938,1.10308573839,0.0,1.10308573839
 09/01  07:00:00,77.8614897768,3.42198534681,19.049724411,6.61705422228,16.0824960704,32.6817896323,1.10340563355,0.0,1.10340563355
 09/01  08:00:00,148.197395901,3.84131084551,24.3073701685,1.38947419508,48.2474882111,70.4033123869,1.10390987207,0.0,1.10390987207
 09/01  09:00:00,143.743797259,3.89646516657,29.2712811062,0.265381722291,48.2474882111,62.0547409583,2.18781937373,0.0,2.18781937373
 09/01  10:00:00,146.719947026,4.09831599313,34.2375551762,0.0,48.2474882111,60.1281475517,1.10392437818,0.0,1.10392437818
 09/01  11:00:00,154.02706125,4.44395136131,39.272440625,0.0,48.2474882111,62.0547409583,2.18853164359,0.0,2.18853164359
 09/01  12:00:00,158.277456654,4.64422236904,43.8669135289,0.0,48.2474882111,61.5103924513,2.18933857393,0.0,2.18933857393
 09/01  13:00:00,168.547793225,5.50949742956,51.1221320263,0.0,48.2474882111,63.6602354638,2.1891774079,0.0,2.1891774079
 09/01  14:00:00,169.279044808,5.66673441671,55.228234534,0.0,48.2474882111,60.1281475517,1.1039304074,0.0,1.1039304074
 09/01  15:00:00,170.186869712,5.55010710208,56.2526867533,0.0,48.2474882111,60.1281475517,1.10380757271,0.0,1.10380757271
 09/01  16:00:00,180.680433998,6.4277833093,62.9786847218,0.0,48.2474882111,63.0180376616,2.18814099645,0.0,2.18814099645
 09/01  17:00:00,167.914647912,6.25591968989,61.329675908,0.0,37.5258241642,62.7947880557,1.10365417614,0.0,1.10365417614
 09/01  18:00:00,111.900119488,4.00433960936,45.0650007137,0.0,26.8041601173,36.0181789539,1.10341462375,0.0,1.10341462375
 09/01  19:00:00,106.507804595,3.70090672563,40.0775765792,0.0,26.8041601173,33.4493877451,1.10327685583,0.0,1.10327685583
 09/01  20:00:00,97.5835627219,3.44201837998,35.1580524558,0.0,16.0824960704,28.0885557216,1.10334625589,0.0,1.10334625589
 09/01  21:00:00,93.7805806823,3.42198534681,32.6594990538,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293984326,0.0,1.10293984326
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294169988,0.0,1.10294169988
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293540383,0.0,1.10293540383
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,73.5697046403,3.61342202558,27.7024642894,3.10455144729,5.36083202345,21.4433280938,1.10304349085,0.0,1.10304349085
 09/02  07:00:00,60.5783559068,3.42198534681,21.6303413032,3.57584662783,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,88.4436340099,3.42397882225,25.0595438674,1.84796637628,26.8041601173,31.2995447326,1.10325385866,0.0,1.10325385866
 09/02  09:00:00,95.9743274212,3.54952930498,31.4570457076,0.607915156944,26.8041601173,33.5472370403,1.10342154732,0.0,1.10342154732
 09/02  10:00:00,100.920171656,3.65312145491,37.8699256163,0.000584036515855,26.8041601173,32.583940337,1.10337860444,0.0,1.10337860444
 09/02  11:00:00,107.575327839,3.69475941608,42.2363355673,0.0,26.8041601173,34.8316326447,1.10355027191,0.0,1.10355027191
 09/02  12:00:00,110.413069176,3.93823376632,46.1149981579,0.0,26.8041601173,33.5472370403,1.10339987823,0.0,1.10339987823
 09/02  13:00:00,109.499491401,4.11722098655,47.5912243714,0.0,26.8041601173,30.9784458315,1.10336728675,0.0,1.10336728675
 09/02  14:00:00,80.8330728571,3.99690602927,47.4547754077,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,78.6065359775,3.853243584,46.6562965777,0.0,8.04124803518,20.0473076865,1.10321081554,0.0,1.10321081554
 09/02  16:00:00,80.6832798862,3.78256313661,48.4826220328,0.0,8.04124803518,20.3684065876,1.10324500911,0.0,1.10324500911
 09/02  17:00:00,72.3841801478,3.73511665825,47.9511179068,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,43.7699669171,2.17852478113,22.8200899597,0.0,2.68041601173,16.0824960704,1.10306698229,0.0,1.10306698229
 09/02  19:00:00,42.5167544427,1.92399503121,19.354073902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,35.4558353005,0.191003474884,1.68947964943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303588697,0.0,1.10303588697
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294178362,0.0,1.10294178362
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291155017,0.0,1.10291155017
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290792287,0.0,1.10290792287
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290914445,0.0,1.10290914445
 09/03  08:00:00,32.6342583027,1.26433200674,12.5985741198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,43.939136457,2.41670858855,22.7510756922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,47.2040704162,2.67817396134,25.7545442787,0.0,2.68041601173,16.0824960704,1.10296077089,0.0,1.10296077089
 09/03  11:00:00,45.46363484,2.40490541975,24.2873772441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,49.4741396527,2.6488430164,28.0539444601,0.0,2.68041601173,16.0824960704,1.10303085375,0.0,1.10303085375
 09/03  13:00:00,49.5142758302,2.56136800473,28.1815556493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,53.0006407661,2.78316262861,31.4461259613,0.0,2.68041601173,16.0824960704,1.10303259193,0.0,1.10303259193
 09/03  15:00:00,50.4415219525,2.53310553578,29.1370642405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,53.0287345336,2.70678320636,31.550599151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.098817938,2.51804412886,28.809421633,0.0,2.68041601173,16.0824960704,1.10296317074,0.0,1.10296317074
 09/03  18:00:00,51.9460607658,2.68861639975,30.4860921898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,42.1499693019,1.73577357498,19.1755102174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,49.2122246207,1.31267567666,14.3241967679,0.0,2.68041601173,16.0824960704,1.10296640513,0.0,1.10296640513
 09/03  21:00:00,40.9334293007,0.601989448752,6.75608767571,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,40.8771075149,0.601989448752,6.69976588997,0.0,2.68041601173,16.0824960704,1.10295638818,0.0,1.10295638818
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291248829,0.0,1.10291248829
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290928951,0.0,1.10290928951
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291001268,0.0,1.10291001268
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,28.8780583094,0.913888790425,9.19281734281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,41.8099767166,2.31735845558,20.7212660848,0.0,2.68041601173,16.0824960704,1.10296645203,0.0,1.10296645203
 09/04  10:00:00,43.6667002844,2.67651160097,22.2188365073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,37.939835701,2.06500369847,17.1034798263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,43.8801186333,2.68344845562,22.4253180015,0.0,2.68041601173,16.0824960704,1.10302422324,0.0,1.10302422324
 09/04  13:00:00,42.7823600384,2.51407038679,21.4969374754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,45.8280521415,2.74519491847,24.3115050468,0.0,2.68041601173,16.0824960704,1.10303713554,0.0,1.10303713554
 09/04  15:00:00,43.7991377847,2.50345050475,22.5243351038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,45.7820839243,2.64870138152,24.3620303666,0.0,2.68041601173,16.0824960704,1.10296395562,0.0,1.10296395562
 09/04  17:00:00,43.8950133697,2.49883721623,22.6248239773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,45.6721826902,2.68842599171,24.2124045223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,39.9830401348,1.66838599431,14.6086352976,0.0,2.68041601173,16.0824960704,1.10295302194,0.0,1.10295302194
 09/04  20:00:00,37.5814572683,0.401326299168,3.6047787929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290829432,0.0,1.10290829432
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291199917,0.0,1.10291199917
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293590264,0.0,1.10293590264
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303885654,0.0,1.10303885654
 09/05  06:00:00,74.7392095845,3.60515266863,22.5939988077,6.92345789679,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,73.8402174619,3.42198534681,13.2168589245,8.4286473939,16.0824960704,32.6817896323,1.10337796957,0.0,1.10337796957
 09/05  08:00:00,142.457359707,3.79703276151,18.8277225985,1.17336365489,48.2474882111,70.4033123869,1.10399657207,0.0,1.10399657207
 09/05  09:00:00,138.971786634,3.8701896192,24.7191010777,0.0718266738123,48.2474882111,62.0547409583,2.18799896546,0.0,2.18799896546
 09/05  10:00:00,142.902656968,4.13928995873,30.3792911522,0.0,48.2474882111,60.1281475517,1.10402248231,0.0,1.10402248231
 09/05  11:00:00,151.120262606,4.67603155996,36.1335617828,0.0,48.2474882111,62.0547409583,2.18851529021,0.0,2.18851529021
 09/05  12:00:00,154.187177988,4.87103276676,39.5498244643,0.0,48.2474882111,61.5103924513,2.18898178787,0.0,2.18898178787
 09/05  13:00:00,164.236398198,5.86880366502,46.4514307637,0.0,48.2474882111,63.6602354638,2.18890509492,0.0,2.18890509492
 09/05  14:00:00,163.5064232,5.95395884828,49.1683884949,0.0,48.2474882111,60.1281475517,1.10389932214,0.0,1.10389932214
 09/05  15:00:00,165.346728571,6.13431302936,50.8283396848,0.0,48.2474882111,60.1281475517,2.18763295118,0.0,2.18763295118
 09/05  16:00:00,172.791241436,6.80706166783,54.7102138011,0.0,48.2474882111,63.0180376616,1.10423668006,0.0,1.10423668006
 09/05  17:00:00,159.655053633,6.45914505858,52.8668562602,0.0,37.5258241642,62.7947880557,1.10370616339,0.0,1.10370616339
 09/05  18:00:00,108.212551102,4.43742172264,40.9443502146,0.0,26.8041601173,36.0181789539,1.10350462221,0.0,1.10350462221
 09/05  19:00:00,103.715864118,3.78181153686,34.7373979583,0.0,26.8041601173,33.4493877451,1.10327841264,0.0,1.10327841264
 09/05  20:00:00,93.3277263803,3.47010244236,30.8741320518,0.0,16.0824960704,28.0885557216,1.10332408634,0.0,1.10332408634
 09/05  21:00:00,90.0564706676,3.4254250836,28.8979444549,0.0340048474106,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297972533,0.0,1.10297972533
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294141559,0.0,1.10294141559
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294295529,0.0,1.10294295529
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303039531,0.0,1.10303039531
 09/06  06:00:00,75.7090711594,3.62687919645,24.4972572063,5.96833454527,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,75.8272508948,3.42198534681,16.2612028439,7.37133690729,16.0824960704,32.6817896323,1.10339216039,0.0,1.10339216039
 09/06  08:00:00,146.495447334,3.89985440041,22.9805663937,0.955785848335,48.2474882111,70.4033123869,1.10391889498,0.0,1.10391889498
 09/06  09:00:00,143.462505546,3.98488739385,29.1358087133,0.0311401757208,48.2474882111,62.0547409583,2.18804814127,0.0,2.18804814127
 09/06  10:00:00,149.468303776,4.31729822647,36.7669296925,0.0,48.2474882111,60.1281475517,1.10404951223,0.0,1.10404951223
 09/06  11:00:00,159.558350648,4.94376507881,44.3039163055,0.0,48.2474882111,62.0547409583,2.18857665704,0.0,2.18857665704
 09/06  12:00:00,162.327480682,5.13501839705,47.4261415281,0.0,48.2474882111,61.5103924513,2.18905263365,0.0,2.18905263365
 09/06  13:00:00,174.904860133,6.27752246986,56.711173894,0.0,48.2474882111,63.6602354638,2.18898199902,0.0,2.18898199902
 09/06  14:00:00,175.110233404,6.41471796462,60.3114395824,0.0,48.2474882111,60.1281475517,1.10393534662,0.0,1.10393534662
 09/06  15:00:00,179.25270103,6.77035971553,64.0982654574,0.0,48.2474882111,60.1281475517,2.1877081684,0.0,2.1877081684
 09/06  16:00:00,187.307334604,7.5531371954,68.4802314422,0.0,48.2474882111,63.0180376616,1.10428093144,0.0,1.10428093144
 09/06  17:00:00,173.10994445,7.09868750004,65.682204636,0.0,37.5258241642,62.7947880557,1.10382664991,0.0,1.10382664991
 09/06  18:00:00,118.842018694,4.85426086988,51.156978659,0.0,26.8041601173,36.0181789539,1.10354044879,0.0,1.10354044879
 09/06  19:00:00,111.439851722,4.05056086907,42.1926362302,0.0,26.8041601173,33.4493877451,1.10331577027,0.0,1.10331577027
 09/06  20:00:00,97.4113188607,3.53246045601,34.8953665186,0.0,16.0824960704,28.0885557216,1.10335327643,0.0,1.10335327643
 09/06  21:00:00,92.57559587,3.45352721283,31.4229723755,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300007633,0.0,1.10300007633
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294243997,0.0,1.10294243997
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294338327,0.0,1.10294338327
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304005785,0.0,1.10304005785
 09/07  06:00:00,74.7201079549,3.65704326359,25.8770041573,3.5694603227,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,76.4924537911,3.42198534681,18.962590022,5.33515262551,16.0824960704,32.6817896323,1.10326827242,0.0,1.10326827242
 09/07  08:00:00,149.159781632,3.97254703766,26.1887091578,0.339284744022,48.2474882111,70.4033123869,1.10397607831,0.0,1.10397607831
 09/07  09:00:00,148.630053824,4.13064944018,34.1887351207,0.0,48.2474882111,62.0547409583,2.18815964187,0.0,2.18815964187
 09/07  10:00:00,156.622985253,4.66357402659,43.5753353695,0.0,48.2474882111,60.1281475517,1.10410773407,0.0,1.10410773407
 09/07  11:00:00,167.878000424,5.40858890358,52.1587422566,0.0,48.2474882111,62.0547409583,2.18870254842,0.0,2.18870254842
 09/07  12:00:00,171.384526713,5.56371281742,56.0544931388,0.0,48.2474882111,61.5103924513,2.18919026923,0.0,2.18919026923
 09/07  13:00:00,185.231292838,6.72936177834,66.5857672902,0.0,48.2474882111,63.6602354638,2.1891253816,0.0,2.1891253816
 09/07  14:00:00,184.494456334,6.88723819808,69.223142279,0.0,48.2474882111,60.1281475517,1.10387421836,0.0,1.10387421836
 09/07  15:00:00,189.175557242,7.45235666499,73.3391247199,0.0,48.2474882111,60.1281475517,2.18767668252,0.0,2.18767668252
 09/07  16:00:00,197.545616917,8.18378592419,78.0878650261,0.0,48.2474882111,63.0180376616,1.10412100615,0.0,1.10412100615
 09/07  17:00:00,183.140271803,7.56686863672,75.244350852,0.0,37.5258241642,62.7947880557,2.18746833401,0.0,2.18746833401
 09/07  18:00:00,127.066194036,5.0374086307,59.19800624,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,117.0688984,4.17544557078,47.6967982061,0.0,26.8041601173,33.4493877451,1.10336839697,0.0,1.10336839697
 09/07  20:00:00,99.9744339344,3.58771513384,37.4032269144,0.0,16.0824960704,28.0885557216,1.10333675457,0.0,1.10333675457
 09/07  21:00:00,93.867721835,3.48129391779,32.6873316355,0.0,16.0824960704,26.8041601173,1.10302979029,0.0,1.10302979029
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293740099,0.0,1.10293740099
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294138236,0.0,1.10294138236
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302963163,0.0,1.10302963163
 09/08  06:00:00,75.6982797297,3.70028718895,28.2413687977,2.14002353168,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,77.5798866402,3.42198534681,21.6442099911,3.74096550556,16.0824960704,32.6817896323,1.10340320051,0.0,1.10340320051
 09/08  08:00:00,152.79985765,4.10292060674,29.9205161653,0.117180185879,48.2474882111,70.4033123869,1.10396260743,0.0,1.10396260743
 09/08  09:00:00,153.788307478,4.41198861883,39.065649596,0.0,48.2474882111,62.0547409583,2.18790496336,0.0,2.18790496336
 09/08  10:00:00,161.741454876,5.02281224352,48.3345667753,0.0,48.2474882111,60.1281475517,1.10399526692,0.0,1.10399526692
 09/08  11:00:00,172.944484718,5.77741409892,56.856401356,0.0,48.2474882111,62.0547409583,2.18855691902,0.0,2.18855691902
 09/08  12:00:00,177.111190262,5.91965944218,61.425210063,0.0,48.2474882111,61.5103924513,2.18939897221,0.0,2.18939897221
 09/08  13:00:00,188.689200899,7.1078083604,69.6652287698,0.0,48.2474882111,63.6602354638,2.18933936104,0.0,2.18933936104
 09/08  14:00:00,187.663411593,7.22436185478,72.054973881,0.0,48.2474882111,60.1281475517,2.1878064808,0.0,2.1878064808
 09/08  15:00:00,191.541187503,7.77493047896,75.3821811669,0.0,48.2474882111,60.1281475517,1.1038825432,0.0,1.1038825432
 09/08  16:00:00,197.241974828,8.44705373585,77.5209551253,0.0,48.2474882111,63.0180376616,2.18833714357,0.0,2.18833714357
 09/08  17:00:00,180.773719912,7.76459469824,72.6800728994,0.0,37.5258241642,62.7947880557,1.10366408594,0.0,1.10366408594
 09/08  18:00:00,125.520465359,5.20286029464,57.4868258987,0.0,26.8041601173,36.0181789539,1.10346622168,0.0,1.10346622168
 09/08  19:00:00,116.895126213,4.33004570623,47.3684258837,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,100.104982288,3.64719212453,37.4742982771,0.0,16.0824960704,28.0885557216,1.10333687203,0.0,1.10333687203
 09/08  21:00:00,93.6383460776,3.50282356696,32.4364262289,0.0,16.0824960704,26.8041601173,1.10303979788,0.0,1.10303979788
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293566481,0.0,1.10293566481
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294037071,0.0,1.10294037071
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303323289,0.0,1.10303323289
 09/09  06:00:00,74.4934901709,3.63665378022,25.9602294854,3.28000669396,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,58.5467337842,3.42198534681,17.4496750802,5.72489072827,5.36083202345,26.5809105114,1.10312079014,0.0,1.10312079014
 09/09  08:00:00,85.0662874314,3.42198534681,21.4458643396,2.08629280096,26.8041601173,31.2995447326,1.10330556911,0.0,1.10330556911
 09/09  09:00:00,92.3758787544,3.5074883297,27.7072337927,0.801319380242,26.8041601173,33.5472370403,1.10343510642,0.0,1.10343510642
 09/09  10:00:00,97.1126867769,3.65362891075,34.048649273,0.0138680447076,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,104.932699609,3.82216339235,39.4663033601,0.0,26.8041601173,34.8316326447,1.10344727128,0.0,1.10344727128
 09/09  12:00:00,107.589751942,4.12295056868,43.106964122,0.0,26.8041601173,33.5472370403,1.10344278826,0.0,1.10344278826
 09/09  13:00:00,108.984906663,4.44180393947,46.7520566802,0.0,26.8041601173,30.9784458315,1.10338988201,0.0,1.10338988201
 09/09  14:00:00,82.7970320413,4.30957460136,49.1060660198,0.0,8.04124803518,21.3317032909,1.10323999757,0.0,1.10323999757
 09/09  15:00:00,82.7808823541,4.16789157511,50.5159949633,0.0,8.04124803518,20.0473076865,1.10319113431,0.0,1.10319113431
 09/09  16:00:00,85.649553828,4.24517987828,52.9862792329,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,77.8618175979,4.12577860295,53.0380934121,0.0,2.68041601173,18.0090894769,1.10300738553,0.0,1.10300738553
 09/09  18:00:00,47.6600549462,2.48005930961,26.4086434604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,47.3233049196,2.17412500454,21.4431610722,0.0,2.68041601173,16.0824960704,1.10304222545,0.0,1.10304222545
 09/09  20:00:00,40.2113781561,0.601989448752,6.03403653119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306377082,0.0,1.10306377082
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294295331,0.0,1.10294295331
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291313582,0.0,1.10291313582
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300752893,0.0,1.10300752893
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,19.5408547119,0.0955017374419,0.674000798241,0.0,2.68041601173,16.0824960704,1.10295647588,0.0,1.10295647588
 09/10  09:00:00,33.1644822133,1.73095012043,12.6621799167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,39.0710392544,2.31238932096,17.9872977572,0.0,2.68041601173,16.0824960704,1.10296834586,0.0,1.10296834586
 09/10  11:00:00,40.2688201276,2.26576946639,19.231698485,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,45.9568858051,2.64417212334,24.5413615056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,45.9727543806,2.56569617738,24.635706027,0.0,2.68041601173,16.0824960704,1.10313108384,0.0,1.10313108384
 09/10  14:00:00,49.5848790277,2.80783718792,28.0056896636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,47.6623185773,2.55528396078,26.3356824403,0.0,2.68041601173,16.0824960704,1.10296902912,0.0,1.10296902912
 09/10  16:00:00,50.3207193789,2.71639172164,28.832975481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,47.3790863,2.50215655251,26.1055775713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,48.7971629216,2.6840796606,27.3417310848,0.0,2.68041601173,16.0824960704,1.10296870348,0.0,1.10296870348
 09/10  19:00:00,45.2721553371,1.99546073787,19.5706757564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,41.7438924642,0.752860293719,7.41567999426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297972522,0.0,1.10297972522
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290595621,0.0,1.10290595621
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294016278,0.0,1.10294016278
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294271385,0.0,1.10294271385
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,76.6456527151,3.7650673843,30.5206534231,0.743331696338,5.36083202345,21.4433280938,1.10300872218,0.0,1.10300872218
 09/11  07:00:00,77.9390109139,3.42198534681,24.427174225,1.31712554534,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,148.843911259,3.97856672787,26.2035520546,0.00255178435445,48.2474882111,70.4033123869,2.18790118217,0.0,2.18790118217
 09/11  09:00:00,142.25607574,4.10182866402,27.8435778126,0.0,48.2474882111,62.0547409583,1.1040708151,0.0,1.1040708151
 09/11  10:00:00,140.410101924,4.13792524372,27.888100823,0.0,48.2474882111,60.1281475517,2.18821123056,0.0,2.18821123056
 09/11  11:00:00,143.945777066,4.44361860063,29.1914892014,0.0,48.2474882111,62.0547409583,1.10424431407,0.0,1.10424431407
 09/11  12:00:00,145.483262993,4.59356465532,31.1233775811,0.0,48.2474882111,61.5103924513,3.27392001742,0.0,3.27392001742
 09/11  13:00:00,154.751398566,5.76449619005,37.070738607,0.0,48.2474882111,63.6602354638,2.18892542328,0.0,2.18892542328
 09/11  14:00:00,152.906110809,5.94145445379,38.5805804986,0.0,48.2474882111,60.1281475517,1.10382805975,0.0,1.10382805975
 09/11  15:00:00,153.624221751,6.02071132011,39.2194345737,0.0,48.2474882111,60.1281475517,1.103884634,0.0,1.103884634
 09/11  16:00:00,158.213339569,6.42824145044,40.5111321515,0.0,48.2474882111,63.0180376616,2.18823740556,0.0,2.18823740556
 09/11  17:00:00,143.987562357,5.92785011221,37.7306599305,0.0,37.5258241642,62.7947880557,1.10361305666,0.0,1.10361305666
 09/11  18:00:00,96.0531368491,4.03338098345,29.1889767004,0.0,26.8041601173,36.0181789539,1.10346952665,0.0,1.10346952665
 09/11  19:00:00,96.0612465324,3.58011317551,24.8171454004,0.0,26.8041601173,33.4493877451,1.10326540972,0.0,1.10326540972
 09/11  20:00:00,84.244672645,3.42684632584,21.718769196,0.115565236981,16.0824960704,28.0885557216,1.10333936042,0.0,1.10333936042
 09/11  21:00:00,81.8877523253,3.42198534681,20.066476052,0.700194644746,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294500096,0.0,1.10294500096
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293846298,0.0,1.10293846298
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294155185,0.0,1.10294155185
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,80.1013730671,3.53746889283,19.7336937093,15.2136102536,5.36083202345,21.4433280938,1.10304975688,0.0,1.10304975688
 09/12  07:00:00,76.1424247552,3.42198534681,7.22442444832,16.7232891633,16.0824960704,32.6817896323,1.10336110762,0.0,1.10336110762
 09/12  08:00:00,138.77715223,3.81548017334,13.0275358962,3.2748954685,48.2474882111,70.4033123869,1.10396548809,0.0,1.10396548809
 09/12  09:00:00,133.897057471,3.73933090068,18.5547372993,1.29232000737,48.2474882111,62.0547409583,1.10410125475,0.0,1.10410125475
 09/12  10:00:00,136.038970026,3.8944869387,23.4466149575,0.313792272556,48.2474882111,60.1281475517,2.18825738574,0.0,2.18825738574
 09/12  11:00:00,142.391894655,4.29028774332,27.7909376485,0.0,48.2474882111,62.0547409583,2.1886289316,0.0,2.1886289316
 09/12  12:00:00,144.526516935,4.64198991031,30.118206268,0.0,48.2474882111,61.5103924513,2.18953604232,0.0,2.18953604232
 09/12  13:00:00,150.765928226,5.31304622172,33.5367182358,0.0,48.2474882111,63.6602354638,2.18887804149,0.0,2.18887804149
 09/12  14:00:00,150.759944224,5.42089954531,36.9549688221,0.0,48.2474882111,60.1281475517,1.10389726222,0.0,1.10389726222
 09/12  15:00:00,154.388622657,5.5537978892,40.4507489108,0.0,48.2474882111,60.1281475517,2.18765939266,0.0,2.18765939266
 09/12  16:00:00,159.560551268,6.00538413974,42.2812011613,0.0,48.2474882111,63.0180376616,1.10427519987,0.0,1.10427519987
 09/12  17:00:00,146.855579825,5.60945032741,40.9170771833,0.0,37.5258241642,62.7947880557,1.10382725996,0.0,1.10382725996
 09/12  18:00:00,98.1392024523,3.87642652513,31.4319967619,0.0,26.8041601173,36.0181789539,1.1035456911,0.0,1.1035456911
 09/12  19:00:00,96.5528540366,3.52088409651,25.3679819836,0.0,26.8041601173,33.4493877451,1.10335228625,0.0,1.10335228625
 09/12  20:00:00,83.0172370071,3.42198534681,20.4754597801,0.136299994001,16.0824960704,28.0885557216,1.10329907479,0.0,1.10329907479
 09/12  21:00:00,79.7729131525,3.42198534681,17.400435174,1.25139634991,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299378123,0.0,1.10299378123
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294079016,0.0,1.10294079016
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294338995,0.0,1.10294338995
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303839997,0.0,1.10303839997
 09/13  06:00:00,81.9371113642,3.51158863771,19.1219324019,17.6869901132,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,77.9648579879,3.42198534681,6.98456782826,18.7855790161,16.0824960704,32.6817896323,1.1033817344,0.0,1.1033817344
 09/13  08:00:00,138.559063771,3.78871106636,12.0254569371,4.08565507565,48.2474882111,70.4033123869,1.10394113666,0.0,1.10394113666
 09/13  09:00:00,133.267579125,3.68085541979,17.3484442507,1.92761019137,48.2474882111,62.0547409583,2.18789685972,0.0,2.18789685972
 09/13  10:00:00,137.121421656,3.84860104512,24.3757064605,0.513038293915,48.2474882111,60.1281475517,1.10400388083,0.0,1.10400388083
 09/13  11:00:00,145.557225917,4.25522718466,30.9826112365,0.00871823252912,48.2474882111,62.0547409583,2.1883600042,0.0,2.1883600042
 09/13  12:00:00,149.872026948,4.63374790104,35.4719582905,0.0,48.2474882111,61.5103924513,2.18950383005,0.0,2.18950383005
 09/13  13:00:00,159.082641156,5.39253184606,41.7739455407,0.0,48.2474882111,63.6602354638,2.18894109307,0.0,2.18894109307
 09/13  14:00:00,160.221852435,5.5588760951,46.2789004834,0.0,48.2474882111,60.1281475517,2.18801888881,0.0,2.18801888881
 09/13  15:00:00,163.530345067,5.78043250606,49.3658367039,0.0,48.2474882111,60.1281475517,1.10380187871,0.0,1.10380187871
 09/13  16:00:00,171.780852565,6.32008971717,54.186796881,0.0,48.2474882111,63.0180376616,2.18829396978,0.0,2.18829396978
 09/13  17:00:00,159.398735794,5.88730204742,53.1823814327,0.0,37.5258241642,62.7947880557,1.10363680763,0.0,1.10363680763
 09/13  18:00:00,107.00750243,3.92652724118,40.2501960238,0.0,26.8041601173,36.0181789539,1.10346342816,0.0,1.10346342816
 09/13  19:00:00,105.677672065,3.56702699818,34.4466571106,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,92.2034926848,3.42198534681,29.7980154518,0.0,16.0824960704,28.0885557216,1.1033234155,0.0,1.1033234155
 09/13  21:00:00,88.3054868245,3.42198534681,27.0478307837,0.136574412322,16.0824960704,26.8041601173,1.10304444824,0.0,1.10304444824
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517963,0.0,1.10294517963
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294603414,0.0,1.10294603414
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029460545,0.0,1.1029460545
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,75.2272449689,3.6653850441,28.1825098755,1.76274983794,5.36083202345,21.4433280938,1.10300849864,0.0,1.10300849864
 09/14  07:00:00,83.0049242792,3.42198534681,27.1732839016,3.63692923401,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,154.125969445,3.89096394178,31.5351553327,0.0406094785071,48.2474882111,70.4033123869,2.18787972659,0.0,2.18787972659
 09/14  09:00:00,147.699508177,3.77432998949,33.6145089237,0.0,48.2474882111,62.0547409583,1.1040725546,0.0,1.1040725546
 09/14  10:00:00,147.297377993,3.78589570368,35.1274064321,0.0,48.2474882111,60.1281475517,2.18823192659,0.0,2.18823192659
 09/14  11:00:00,152.767308185,3.98130633381,38.4753325878,0.0,48.2474882111,62.0547409583,1.10426443886,0.0,1.10426443886
 09/14  12:00:00,155.026448283,3.92295658251,41.3371709444,0.0,48.2474882111,61.5103924513,3.27371892177,0.0,3.27371892177
 09/14  13:00:00,164.947913466,4.42525483167,48.6064948655,0.0,48.2474882111,63.6602354638,2.18902606887,0.0,2.18902606887
 09/14  14:00:00,159.255227838,4.26130731553,46.6098446655,0.0,48.2474882111,60.1281475517,1.1038777642,0.0,1.1038777642
 09/14  15:00:00,159.077358558,4.34181717209,46.3514655289,0.0,48.2474882111,60.1281475517,1.10393984321,0.0,1.10393984321
 09/14  16:00:00,163.380602763,4.54096937857,47.5656674172,0.0,48.2474882111,63.0180376616,2.18837492719,0.0,2.18837492719
 09/14  17:00:00,150.467340513,4.34595352605,45.7923346728,0.0,37.5258241642,62.7947880557,1.10367470381,0.0,1.10367470381
 09/14  18:00:00,106.344292556,3.42363527388,40.0898781169,0.0,26.8041601173,36.0181789539,1.10344249011,0.0,1.10344249011
 09/14  19:00:00,109.260621323,3.42198534681,38.1746480194,0.0,26.8041601173,33.4493877451,1.10325487679,0.0,1.10325487679
 09/14  20:00:00,98.5236968461,3.42198534681,35.94785954,0.170360073181,16.0824960704,28.0885557216,1.10332579304,0.0,1.10332579304
 09/14  21:00:00,97.0535900883,3.42198534681,34.7147202732,1.21778818659,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029440406,0.0,1.1029440406
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294520119,0.0,1.10294520119
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294598889,0.0,1.10294598889
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,81.1854632404,3.67100439263,34.0278341668,1.87002446961,5.36083202345,21.4433280938,1.10309177812,0.0,1.10309177812
 09/15  07:00:00,90.8111614086,3.42198534681,32.7913216306,3.3577953011,16.0824960704,32.6817896323,1.10343446857,0.0,1.10343446857
