Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  08:00:00,159.074554992,3.8923488681,36.484789126,0.0381763055896,48.2474882111,70.4033123869,1.10397811552,0.0,1.10397811552
 09/15  09:00:00,151.647120485,3.79206606106,37.5443851603,0.0,48.2474882111,62.0547409583,2.18802963398,0.0,2.18802963398
 09/15  10:00:00,151.296175603,3.85376403539,39.0583357104,0.0,48.2474882111,60.1281475517,1.10406573058,0.0,1.10406573058
 09/15  11:00:00,157.122247894,4.12091687667,42.6906617543,0.0,48.2474882111,62.0547409583,2.18867033524,0.0,2.18867033524
 09/15  12:00:00,155.841786954,3.97334583447,42.102120363,0.0,48.2474882111,61.5103924513,2.18922968843,0.0,2.18922968843
 09/15  13:00:00,159.087313494,4.26971951884,42.9014302062,0.0,48.2474882111,63.6602354638,2.18922816375,0.0,2.18922816375
 09/15  14:00:00,152.281820961,4.12253094795,39.7752141559,0.0,48.2474882111,60.1281475517,2.18773603204,0.0,2.18773603204
 09/15  15:00:00,152.64267123,4.08932933523,40.1692660377,0.0,48.2474882111,60.1281475517,1.10386347602,0.0,1.10386347602
 09/15  16:00:00,157.661770918,4.20045484027,42.1873501114,0.0,48.2474882111,63.0180376616,2.18834457611,0.0,2.18834457611
 09/15  17:00:00,146.199561011,4.12395560561,41.7465530915,0.0,37.5258241642,62.7947880557,1.10367786722,0.0,1.10367786722
 09/15  18:00:00,103.788647103,3.42198534681,37.4968513244,0.0390312669777,26.8041601173,36.0181789539,1.10348513754,0.0,1.10348513754
 09/15  19:00:00,107.2687955,3.42198534681,35.5580017793,0.62482041708,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,98.4246691741,3.42198534681,33.1070180809,2.91217386027,16.0824960704,28.0885557216,1.10335742785,0.0,1.10335742785
 09/15  21:00:00,96.8405576909,3.42198534681,31.1815519641,4.53792409819,16.0824960704,26.8041601173,1.10303671491,0.0,1.10303671491
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294436308,0.0,1.10294436308
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294582492,0.0,1.10294582492
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299699781,0.0,1.10299699781
 09/16  06:00:00,80.6774586575,3.53801144631,30.8814811674,4.6413658325,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,73.616773182,3.42198534681,28.4655459596,7.31172591339,5.36083202345,26.5809105114,1.1030695227,0.0,1.1030695227
 09/16  08:00:00,95.3242159123,3.42198534681,29.3796867708,4.41039885062,26.8041601173,31.2995447326,1.10329110394,0.0,1.10329110394
 09/16  09:00:00,96.6534462802,3.42198534681,30.6936000263,2.17802365537,26.8041601173,33.5472370403,1.10350662353,0.0,1.10350662353
 09/16  10:00:00,95.3510470715,3.42198534681,31.9400102844,0.592510891875,26.8041601173,32.583940337,1.10336842076,0.0,1.10336842076
 09/16  11:00:00,98.1864793973,3.45650146594,33.0422703903,0.043474684933,26.8041601173,34.8316326447,1.103480362,0.0,1.103480362
 09/16  12:00:00,98.5660732531,3.61455936355,34.5916766378,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,97.4216389217,3.68377022692,35.9468226518,0.0,26.8041601173,30.9784458315,1.10341037226,0.0,1.10341037226
 09/16  14:00:00,68.1277349933,3.69690620155,35.0494373716,0.0,8.04124803518,21.3317032909,1.10327256961,0.0,1.10327256961
 09/16  15:00:00,66.6471440568,3.64863692424,34.9015113168,0.0,8.04124803518,20.0473076865,1.10321972075,0.0,1.10321972075
 09/16  16:00:00,66.78225608,3.50220726576,34.8619540974,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,57.5476458973,3.42297231957,33.426727995,0.0,2.68041601173,18.0090894769,1.1030306178,0.0,1.1030306178
 09/16  18:00:00,23.9842706697,0.50165787396,4.71126061957,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304434688,0.0,1.10304434688
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307351234,0.0,1.10307351234
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294518059,0.0,1.10294518059
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290743077,0.0,1.10290743077
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296518691,0.0,1.10296518691
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291340776,0.0,1.10291340776
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,30.3146968138,1.26019955049,10.2831450871,0.0,2.68041601173,16.0824960704,1.10296662086,0.0,1.10296662086
 09/17  11:00:00,28.20219093,1.04783957835,8.38299917547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,42.3753631809,2.54948204613,21.0545289586,0.0,2.68041601173,16.0824960704,1.10303458582,0.0,1.10303458582
 09/17  13:00:00,41.2243518526,2.48419745342,19.968802223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,43.5815670873,2.71255161211,22.097663299,0.0,2.68041601173,16.0824960704,1.10303893557,0.0,1.10303893557
 09/17  15:00:00,41.6153748993,2.47898048702,20.3650422361,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,35.4624050661,1.78250484223,14.9085480477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,29.221951476,1.08432797331,9.36627132653,0.0,2.68041601173,16.0824960704,1.10294894309,0.0,1.10294894309
 09/17  18:00:00,20.4698705504,0.191003474884,1.50751489935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291652533,0.0,1.10291652533
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291500859,0.0,1.10291500859
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294758027,0.0,1.10294758027
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294777055,0.0,1.10294777055
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,76.1500550056,3.52044648905,23.705918356,7.30708994924,5.36083202345,21.4433280938,1.10296200371,0.0,1.10296200371
 09/18  07:00:00,83.054035335,3.42198534681,19.4125375384,8.97945331968,16.0824960704,32.6817896323,1.10339463154,0.0,1.10339463154
 09/18  08:00:00,147.242357982,3.72752331675,22.3578224766,2.49777149677,48.2474882111,70.4033123869,1.10391216147,0.0,1.10391216147
 09/18  09:00:00,138.025583521,3.59448447805,23.7278761963,0.392553583552,48.2474882111,62.0547409583,2.18808226017,0.0,2.18808226017
 09/18  10:00:00,139.893926561,3.61657959628,27.8928694324,0.000401675443918,48.2474882111,60.1281475517,1.10403653681,0.0,1.10403653681
 09/18  11:00:00,151.604013809,4.15756396427,37.1357805811,0.0,48.2474882111,62.0547409583,2.18863398697,0.0,2.18863398697
 09/18  12:00:00,160.530744891,4.67901089168,46.0854132424,0.0,48.2474882111,61.5103924513,2.18922387799,0.0,2.18922387799
 09/18  13:00:00,171.237591446,5.30836911782,54.0130585596,0.0,48.2474882111,63.6602354638,2.18925013415,0.0,2.18925013415
 09/18  14:00:00,170.720739237,5.28565634361,57.0510070366,0.0,48.2474882111,60.1281475517,2.18776923133,0.0,2.18776923133
 09/18  15:00:00,174.395770879,5.61591808955,60.395776933,0.0,48.2474882111,60.1281475517,1.10388992839,0.0,1.10388992839
 09/18  16:00:00,181.470480532,6.11801280261,64.0785017626,0.0,48.2474882111,63.0180376616,2.18842104197,0.0,2.18842104197
 09/18  17:00:00,164.254879642,5.46513573561,58.4606915928,0.0,37.5258241642,62.7947880557,1.10358647231,0.0,1.10358647231
 09/18  18:00:00,111.378795166,3.81162631675,44.7363896838,0.0,26.8041601173,36.0181789539,1.10342421854,0.0,1.10342421854
 09/18  19:00:00,113.427387941,3.52051299986,39.7755536513,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,99.835880513,3.42198534681,37.43040328,0.0,16.0824960704,28.0885557216,1.10329757037,0.0,1.10329757037
 09/18  21:00:00,96.6870702617,3.42198534681,35.5488932702,0.0170953629226,16.0824960704,26.8041601173,1.10304859917,0.0,1.10304859917
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294598201,0.0,1.10294598201
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294700873,0.0,1.10294700873
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294736793,0.0,1.10294736793
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,78.882370058,3.75323845434,32.6821675536,0.830363838687,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,85.9035810938,3.42198534681,29.1897997487,2.05173686816,16.0824960704,32.6817896323,1.10316768767,0.0,1.10316768767
 09/19  08:00:00,156.973913469,3.9801877632,34.3214864352,0.0129985784439,48.2474882111,70.4033123869,2.18789086527,0.0,2.18789086527
 09/19  09:00:00,154.533042049,4.14250246728,40.0798703186,0.0,48.2474882111,62.0547409583,1.10409594529,0.0,1.10409594529
 09/19  10:00:00,161.600978896,4.70756338778,48.5093396517,0.0,48.2474882111,60.1281475517,2.18831092839,0.0,2.18831092839
 09/19  11:00:00,166.759612196,4.64082007482,51.808122858,0.0,48.2474882111,62.0547409583,2.18857637258,0.0,2.18857637258
 09/19  12:00:00,165.762959268,4.39346903001,51.6031694815,0.0,48.2474882111,61.5103924513,2.18927883681,0.0,2.18927883681
 09/19  13:00:00,172.030546648,4.86744879412,55.246934085,0.0,48.2474882111,63.6602354638,2.18925484947,0.0,2.18925484947
 09/19  14:00:00,168.724981064,4.82713461072,55.5137705965,0.0,48.2474882111,60.1281475517,1.10398887162,0.0,1.10398887162
 09/19  15:00:00,171.291705136,4.90060688839,58.0070223908,0.0,48.2474882111,60.1281475517,2.18769689067,0.0,2.18769689067
 09/19  16:00:00,176.25142858,5.03888370542,59.9385789078,0.0,48.2474882111,63.0180376616,1.10423706954,0.0,1.10423706954
 09/19  17:00:00,161.816496943,4.95340534911,56.5340392799,0.0,37.5258241642,62.7947880557,1.10371884032,0.0,1.10371884032
 09/19  18:00:00,110.66681862,3.66124828704,44.1747911676,0.0,26.8041601173,36.0181789539,1.10352965986,0.0,1.10352965986
 09/19  19:00:00,113.06327745,3.48655420679,39.4454019529,0.0,26.8041601173,33.4493877451,1.10330921445,0.0,1.10330921445
 09/19  20:00:00,98.6604606246,3.42198534681,36.2549833917,0.0,16.0824960704,28.0885557216,1.10337107613,0.0,1.10337107613
 09/19  21:00:00,95.4625918608,3.42198534681,34.1664296491,0.175080583208,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300970894,0.0,1.10300970894
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294366694,0.0,1.10294366694
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294474743,0.0,1.10294474743
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304728399,0.0,1.10304728399
 09/20  06:00:00,79.6659939639,3.76094027407,33.4220337396,0.866419738869,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,88.6389140219,3.42198534681,31.9745688473,2.00230069773,16.0824960704,32.6817896323,1.10341337043,0.0,1.10341337043
 09/20  08:00:00,160.08434691,3.98339112038,37.4417150972,0.0,48.2474882111,70.4033123869,1.10398669552,0.0,1.10398669552
 09/20  09:00:00,155.507527464,3.9689833711,41.2278748291,0.0,48.2474882111,62.0547409583,2.18808414222,0.0,2.18808414222
 09/20  10:00:00,163.652678138,4.66575415218,50.6028481288,0.0,48.2474882111,60.1281475517,1.10411622508,0.0,1.10411622508
 09/20  11:00:00,175.997168997,5.70983877196,59.9766609616,0.0,48.2474882111,62.0547409583,2.18863269682,0.0,2.18863269682
 09/20  12:00:00,176.66263574,5.79462282002,61.1016921632,0.0,48.2474882111,61.5103924513,2.18912705935,0.0,2.18912705935
 09/20  13:00:00,188.017931184,6.98868436016,69.113083055,0.0,48.2474882111,63.6602354638,2.18936125351,0.0,2.18936125351
 09/20  14:00:00,186.6195661,6.93276277407,71.3027274694,0.0,48.2474882111,60.1281475517,2.1882712305,0.0,2.1882712305
 09/20  15:00:00,189.285401256,7.44614189348,73.4551835052,0.0,48.2474882111,60.1281475517,1.10385078379,0.0,1.10385078379
 09/20  16:00:00,191.035793835,7.25870384764,72.5031240209,0.0,48.2474882111,63.0180376616,2.18822795416,0.0,2.18822795416
 09/20  17:00:00,172.600332478,6.19667512833,66.0746050353,0.0,37.5258241642,62.7947880557,1.10362454373,0.0,1.10362454373
 09/20  18:00:00,119.617960863,4.24892446722,52.5382572305,0.0,26.8041601173,36.0181789539,1.10349110134,0.0,1.10349110134
 09/20  19:00:00,122.542242736,3.92680125991,48.4841201862,0.0,26.8041601173,33.4493877451,1.10328769876,0.0,1.10328769876
 09/20  20:00:00,105.736005191,3.52716810054,43.2253452046,0.0,16.0824960704,28.0885557216,1.10337643707,0.0,1.10337643707
 09/20  21:00:00,101.185446627,3.43409024779,40.0522600975,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294186169,0.0,1.10294186169
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294283253,0.0,1.10294283253
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294303381,0.0,1.10294303381
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,76.7095213447,3.76866879885,30.2848266602,1.03942567427,5.36083202345,21.4433280938,1.10308646352,0.0,1.10308646352
 09/21  07:00:00,82.5369502296,3.42198534681,25.7352099998,2.13969575298,16.0824960704,32.6817896323,1.10344080091,0.0,1.10344080091
 09/21  08:00:00,152.720576098,4.13411058475,29.8823639841,0.0448608368293,48.2474882111,70.4033123869,1.1039832834,0.0,1.1039832834
 09/21  09:00:00,145.590251426,4.03638567215,31.2431964907,0.0,48.2474882111,62.0547409583,2.18812022238,0.0,2.18812022238
 09/21  10:00:00,144.692975494,4.02599450596,32.2829051312,0.0,48.2474882111,60.1281475517,1.10413112639,0.0,1.10413112639
 09/21  11:00:00,147.530416439,4.14488463268,33.0748625433,0.0,48.2474882111,62.0547409583,2.18885389198,0.0,2.18885389198
 09/21  12:00:00,146.900053937,4.06242911606,33.071304064,0.0,48.2474882111,61.5103924513,2.18948406403,0.0,2.18948406403
 09/21  13:00:00,151.684708385,4.41311198856,35.3554326271,0.0,48.2474882111,63.6602354638,2.188987127,0.0,2.188987127
 09/21  14:00:00,149.870611688,4.48285593308,37.0036798976,0.0,48.2474882111,60.1281475517,2.18810622501,0.0,2.18810622501
 09/21  15:00:00,151.041953418,4.56554524253,38.0923323188,0.0,48.2474882111,60.1281475517,1.10385978202,0.0,1.10385978202
 09/21  16:00:00,155.386093142,4.67847426831,39.4336529072,0.0,48.2474882111,63.0180376616,2.18849249412,0.0,2.18849249412
 09/21  17:00:00,142.620079749,4.36555128962,37.9254761452,0.0,37.5258241642,62.7947880557,1.10360388346,0.0,1.10360388346
 09/21  18:00:00,98.4441586364,3.44782574498,32.1655537262,0.0,26.8041601173,36.0181789539,1.10346057138,0.0,1.10346057138
 09/21  19:00:00,104.390126225,3.42281748601,30.6161520889,0.219835359989,26.8041601173,33.4493877451,1.10324894814,0.0,1.10324894814
 09/21  20:00:00,92.9987716881,3.42198534681,28.212021156,2.38127329917,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,91.8548996936,3.42198534681,26.272660172,4.46115789309,16.0824960704,26.8041601173,1.10318201485,0.0,1.10318201485
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294255732,0.0,1.10294255732
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294321704,0.0,1.10294321704
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294298597,0.0,1.10294298597
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,78.4245371871,3.55133834265,25.9009860492,7.35561258395,5.36083202345,21.4433280938,1.1030170433,0.0,1.1030170433
 09/22  07:00:00,83.3495606487,3.42198534681,19.6831471681,9.00436900377,16.0824960704,32.6817896323,1.10341488198,0.0,1.10341488198
 09/22  08:00:00,147.71858627,3.80343591497,23.386801493,1.86910817045,48.2474882111,70.4033123869,1.10402399979,0.0,1.10402399979
 09/22  09:00:00,139.710579008,3.67363398333,25.1595000089,0.566775751966,48.2474882111,62.0547409583,1.10411285571,0.0,1.10411285571
 09/22  10:00:00,141.039635314,3.67123307741,28.9229123159,0.0614140633649,48.2474882111,60.1281475517,2.18813490429,0.0,2.18813490429
 09/22  11:00:00,148.918922411,4.0254818987,34.5827712484,0.0,48.2474882111,62.0547409583,2.18856104078,0.0,2.18856104078
 09/22  12:00:00,153.435570969,4.28721212291,39.3820380892,0.0,48.2474882111,61.5103924513,2.18919456164,0.0,2.18919456164
 09/22  13:00:00,158.958386581,4.67121206131,42.3710107505,0.0,48.2474882111,63.6602354638,2.18926118916,0.0,2.18926118916
 09/22  14:00:00,152.384289093,4.44625444852,39.5539587873,0.0,48.2474882111,60.1281475517,2.18779897089,0.0,2.18779897089
 09/22  15:00:00,151.064658332,4.46546902138,38.2151134535,0.0,48.2474882111,60.1281475517,1.10391581801,0.0,1.10391581801
 09/22  16:00:00,154.129046055,4.49894693549,38.3561331529,0.0,48.2474882111,63.0180376616,2.18851208396,0.0,2.18851208396
 09/22  17:00:00,141.055999004,4.20219619129,36.5247504989,0.0,37.5258241642,62.7947880557,1.10363101885,0.0,1.10363101885
 09/22  18:00:00,97.204061358,3.42198534681,30.951296846,0.0,26.8041601173,36.0181789539,1.10346925641,0.0,1.10346925641
 09/22  19:00:00,101.53569751,3.42198534681,27.7801813488,0.202209524898,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,88.6862746643,3.42198534681,23.8002147091,2.4805827223,16.0824960704,28.0885557216,1.10333793643,0.0,1.10333793643
 09/22  21:00:00,86.4294667809,3.42198534681,20.6932121765,4.61517297585,16.0824960704,26.8041601173,1.10305413013,0.0,1.10305413013
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294538065,0.0,1.10294538065
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294564346,0.0,1.10294564346
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294509882,0.0,1.10294509882
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,86.1837032327,3.47025544825,19.4994488898,21.5973986833,5.36083202345,21.4433280938,1.10301335221,0.0,1.10301335221
 09/23  07:00:00,66.2022254265,3.42198534681,5.03572955859,23.3269945588,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,79.7529055938,3.42198534681,7.22242835349,10.9963469495,26.8041601173,31.2995447326,1.10327572736,0.0,1.10327572736
 09/23  09:00:00,81.9025576978,3.42198534681,11.4372391128,6.68349598642,26.8041601173,33.5472370403,1.1034554511,0.0,1.1034554511
 09/23  10:00:00,82.3678531629,3.42198534681,14.9467513841,4.60257588359,26.8041601173,32.583940337,1.10342761787,0.0,1.10342761787
 09/23  11:00:00,86.0930512349,3.47560123054,17.7612525736,3.21196457475,26.8041601173,34.8316326447,1.10354412432,0.0,1.10354412432
 09/23  12:00:00,86.4297888125,3.7150128479,20.2762397741,2.07869893885,26.8041601173,33.5472370403,1.10341377964,0.0,1.10341377964
 09/23  13:00:00,85.060991645,3.92897161319,22.2413379115,1.09963607738,26.8041601173,30.9784458315,1.10340534688,0.0,1.10340534688
 09/23  14:00:00,56.416971059,3.88025842625,22.2136055299,0.941715682668,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,54.0086113533,3.72066751229,22.1909480252,0.0,8.04124803518,20.0473076865,1.10321504167,0.0,1.10321504167
 09/23  16:00:00,54.1892469109,3.49684420176,22.2410114871,0.0332965051467,8.04124803518,20.3684065876,1.10325920264,0.0,1.10325920264
 09/23  17:00:00,46.7917092243,3.42198969841,21.8041172435,0.867656699582,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,27.1985984436,1.07466829861,7.35257796882,0.0,2.68041601173,16.0824960704,1.10307372779,0.0,1.10307372779
 09/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301382739,0.0,1.10301382739
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029484623,0.0,1.1029484623
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291695287,0.0,1.10291695287
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029195967,0.0,1.1029195967
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291673506,0.0,1.10291673506
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295131274,0.0,1.10295131274
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,19.4704757661,0.0955017374419,0.603621852495,0.0,2.68041601173,16.0824960704,1.10302061509,0.0,1.10302061509
 09/24  12:00:00,31.0354362013,1.58860786372,10.6754761614,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,39.3095242469,2.68026796945,17.8579041012,0.0,2.68041601173,16.0824960704,1.10315569557,0.0,1.10315569557
 09/24  14:00:00,38.3312181085,2.49248310902,17.0673828233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,40.3975652826,2.67964253662,18.9465705698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,33.1024564654,1.75348364401,12.5776206452,0.0,2.68041601173,16.0824960704,1.10297209939,0.0,1.10297209939
 09/24  17:00:00,34.1373965743,1.83049696331,13.5355474348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,26.0145824377,0.859734638889,6.38349562258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295178238,0.0,1.10295178238
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301794225,0.0,1.10301794225
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029080296,0.0,1.1029080296
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294969187,0.0,1.10294969187
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303680906,0.0,1.10303680906
 09/25  06:00:00,85.553787285,3.42636874611,18.0167472902,22.4940710374,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,87.2173363656,3.42198534681,9.79685666132,22.7584352274,16.0824960704,32.6817896323,1.10339336553,0.0,1.10339336553
 09/25  08:00:00,141.767990563,3.65401717875,13.3073210405,6.14741165146,48.2474882111,70.4033123869,2.18794947941,0.0,2.18794947941
 09/25  09:00:00,132.94672837,3.52224529237,16.1410977417,2.97271607283,48.2474882111,62.0547409583,1.10401766688,0.0,1.10401766688
 09/25  10:00:00,133.088553665,3.50690318065,20.0213051846,1.17626944245,48.2474882111,60.1281475517,2.18819656754,0.0,2.18819656754
 09/25  11:00:00,137.027756613,3.60334807488,22.588890643,0.524848631876,48.2474882111,62.0547409583,1.10428997275,0.0,1.10428997275
 09/25  12:00:00,138.138437705,3.69713927791,24.1305392084,0.544438462042,48.2474882111,61.5103924513,3.27398104728,0.0,3.27398104728
 09/25  13:00:00,141.078640394,3.72774932775,25.3557634319,0.0789638655452,48.2474882111,63.6602354638,2.1893306027,0.0,2.1893306027
 09/25  14:00:00,137.703522748,3.62734789459,25.6920989965,0.0,48.2474882111,60.1281475517,1.10386090294,0.0,1.10386090294
 09/25  15:00:00,138.05617014,3.639920323,26.0321739605,0.0,48.2474882111,60.1281475517,2.18781868523,0.0,2.18781868523
 09/25  16:00:00,141.475680503,3.75956454394,26.4421499922,0.0,48.2474882111,63.0180376616,1.10433107762,0.0,1.10433107762
 09/25  17:00:00,130.53660494,3.87185568932,26.1657596877,0.169937249338,37.5258241642,62.7947880557,1.10389174783,0.0,1.10389174783
 09/25  18:00:00,91.5377245952,3.42198534681,23.3318576932,1.95310238998,26.8041601173,36.0181789539,1.10368262123,0.0,1.10368262123
 09/25  19:00:00,102.243856293,3.42198534681,21.7677901973,4.4554261262,26.8041601173,33.4493877451,1.10339758462,0.0,1.10339758462
 09/25  20:00:00,90.7863349874,3.42198534681,20.6549535782,7.72590417624,16.0824960704,28.0885557216,1.10338303768,0.0,1.10338303768
 09/25  21:00:00,90.0839020549,3.42198534681,19.8865030522,9.07631737422,16.0824960704,26.8041601173,1.10305447115,0.0,1.10305447115
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295140714,0.0,1.10295140714
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295192157,0.0,1.10295192157
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304585373,0.0,1.10304585373
 09/26  06:00:00,81.8247166706,3.4442520954,20.692533071,16.0713312928,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,89.3451962058,3.42198534681,13.8396781685,18.376140227,16.0824960704,32.6817896323,1.10342172434,0.0,1.10342172434
 09/26  08:00:00,146.61452431,3.7094843423,16.1932270596,8.05257221628,48.2474882111,70.4033123869,2.18790102478,0.0,2.18790102478
 09/26  09:00:00,136.718486579,3.56325265127,16.8205727274,6.02399193692,48.2474882111,62.0547409583,1.1040667992,0.0,1.1040667992
 09/26  10:00:00,134.305707175,3.53173312197,17.5217717802,4.86812641632,48.2474882111,60.1281475517,2.18830333624,0.0,2.18830333624
 09/26  11:00:00,136.948523266,3.61122226527,18.651693507,4.37493823019,48.2474882111,62.0547409583,2.18864168961,0.0,2.18864168961
 09/26  12:00:00,139.929039271,3.69071285459,19.8550417273,6.61696393258,48.2474882111,61.5103924513,2.18943152891,0.0,2.18943152891
 09/26  13:00:00,139.808371034,3.71135758588,20.3443676797,3.83648199914,48.2474882111,63.6602354638,2.18947863609,0.0,2.18947863609
 09/26  14:00:00,135.400621865,3.6084889344,20.7120105827,2.69604649108,48.2474882111,60.1281475517,1.10392634483,0.0,1.10392634483
 09/26  15:00:00,136.265645246,3.61745246573,21.9538947221,2.31022220168,48.2474882111,60.1281475517,2.18779525642,0.0,2.18779525642
 09/26  16:00:00,140.72516175,3.72924987733,23.0558559315,2.66608997472,48.2474882111,63.0180376616,1.10416364142,0.0,1.10416364142
 09/26  17:00:00,132.77410334,3.83315977221,23.3408935631,5.27099769082,37.5258241642,62.7947880557,2.18761794471,0.0,2.18761794471
 09/26  18:00:00,95.3280594365,3.42198534681,21.0051652416,8.07012968278,26.8041601173,36.0181789539,1.10347512555,0.0,1.10347512555
 09/26  19:00:00,106.301339679,3.42198534681,20.8950523951,9.38564731403,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,96.2983589918,3.42198534681,20.3925485068,13.5003332521,16.0824960704,28.0885557216,1.10336232557,0.0,1.10336232557
 09/26  21:00:00,96.1113477694,3.42198534681,20.1172938198,14.8729723211,16.0824960704,26.8041601173,1.10304345089,0.0,1.10304345089
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294890219,0.0,1.10294890219
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294793561,0.0,1.10294793561
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295195752,0.0,1.10295195752
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,86.3921985204,3.42911000679,24.2867930665,17.0596952358,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,97.0814329312,3.42198534681,20.6701478674,19.2819072536,16.0824960704,32.6817896323,1.10316431067,0.0,1.10316431067
 09/27  08:00:00,154.1261765,3.68977457493,23.4335605496,8.34360068328,48.2474882111,70.4033123869,2.18799644039,0.0,2.18799644039
 09/27  09:00:00,144.714364509,3.54600299062,24.5717533544,6.28593890056,48.2474882111,62.0547409583,1.10416781969,0.0,1.10416781969
 09/27  10:00:00,142.829584253,3.51618269035,26.555465049,4.37386065649,48.2474882111,60.1281475517,2.18806862378,0.0,2.18806862378
 09/27  11:00:00,145.972644384,3.60334973351,30.7145518331,1.34407355339,48.2474882111,62.0547409583,2.1888694163,0.0,2.1888694163
 09/27  12:00:00,148.745307512,3.69392053322,32.9899264546,2.29513976784,48.2474882111,61.5103924513,2.18968187557,0.0,2.18968187557
 09/27  13:00:00,151.162821248,3.71697414106,34.2920172488,1.23766608958,48.2474882111,63.6602354638,2.18913646901,0.0,2.18913646901
 09/27  14:00:00,149.157667989,3.61214294271,36.3401321983,0.821316990654,48.2474882111,60.1281475517,1.10390987122,0.0,1.10390987122
 09/27  15:00:00,149.9746708,3.62333981703,37.5504950949,0.416760031056,48.2474882111,60.1281475517,2.18785872025,0.0,2.18785872025
 09/27  16:00:00,149.949841828,3.74238719831,34.5598924913,0.373596171664,48.2474882111,63.0180376616,2.18850185986,0.0,2.18850185986
 09/27  17:00:00,135.60267254,3.85299258993,29.9387737879,1.4818538485,37.5258241642,62.7947880557,1.10363432162,0.0,1.10363432162
 09/27  18:00:00,96.1733061757,3.42198534681,24.5948165964,5.32572506722,26.8041601173,36.0181789539,1.10347946431,0.0,1.10347946431
 09/27  19:00:00,106.384864521,3.42198534681,23.4551306015,6.90909394968,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,95.034469885,3.42198534681,23.1785686192,9.45042403278,16.0824960704,28.0885557216,1.10335247179,0.0,1.10335247179
 09/27  21:00:00,94.6943514406,3.42198534681,23.1259687737,10.4473010384,16.0824960704,26.8041601173,1.10306471827,0.0,1.10306471827
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295248576,0.0,1.10295248576
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295279549,0.0,1.10295279549
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029521093,0.0,1.1029521093
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,82.9756709283,3.43793178433,24.7657676284,13.1553713042,5.36083202345,21.4433280938,1.10302190875,0.0,1.10302190875
 09/28  07:00:00,91.5330662644,3.42198534681,19.0995386091,15.3041498451,16.0824960704,32.6817896323,1.1033845851,0.0,1.1033845851
 09/28  08:00:00,147.528546942,3.71929258232,21.147116636,4.0028970311,48.2474882111,70.4033123869,1.10400607062,0.0,1.10400607062
 09/28  09:00:00,138.205374012,3.57659275372,22.0806080105,2.23750398429,48.2474882111,62.0547409583,1.10411053722,0.0,1.10411053722
 09/28  10:00:00,136.42157328,3.54851902677,23.4226063889,1.06637200783,48.2474882111,60.1281475517,2.18817159907,0.0,2.18817159907
 09/28  11:00:00,139.83101075,3.6428455278,25.4653430048,0.412152953918,48.2474882111,62.0547409583,2.18866512371,0.0,2.18866512371
 09/28  12:00:00,141.302352621,3.85582934892,27.5062115492,0.173990966107,48.2474882111,61.5103924513,2.18937745677,0.0,2.18937745677
 09/28  13:00:00,145.031887755,4.00858864241,29.1071353439,0.0,48.2474882111,63.6602354638,2.18950921971,0.0,2.18950921971
 09/28  14:00:00,140.966754166,3.81047460744,28.7722037017,0.0,48.2474882111,60.1281475517,2.18805254055,0.0,2.18805254055
 09/28  15:00:00,141.603238889,3.94863313846,29.2705298938,0.0,48.2474882111,60.1281475517,1.10388443836,0.0,1.10388443836
 09/28  16:00:00,144.478378822,4.02480227634,29.1796105785,0.0,48.2474882111,63.0180376616,2.18861249514,0.0,2.18861249514
 09/28  17:00:00,133.287750146,3.96734165761,28.9913561745,0.0,37.5258241642,62.7947880557,1.10366489627,0.0,1.10366489627
 09/28  18:00:00,91.6601153417,3.42198534681,25.4073508296,0.0,26.8041601173,36.0181789539,1.10352558885,0.0,1.10352558885
 09/28  19:00:00,99.0864091804,3.42198534681,22.4586831398,0.607086070665,26.8041601173,33.4493877451,1.10330711022,0.0,1.10330711022
 09/28  20:00:00,87.6205245422,3.42198534681,19.7631629065,5.45188440283,16.0824960704,28.0885557216,1.10334178471,0.0,1.10334178471
 09/28  21:00:00,86.786899835,3.42198534681,17.2662062572,8.39961194932,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294984512,0.0,1.10294984512
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029481498,0.0,1.1029481498
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295349028,0.0,1.10295349028
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,82.9170035401,3.45378724311,21.4122290019,16.4343870838,5.36083202345,21.4433280938,1.10308071746,0.0,1.10308071746
 09/29  07:00:00,88.3968107648,3.42198534681,12.9306314675,18.3368014871,16.0824960704,32.6817896323,1.10344419924,0.0,1.10344419924
 09/29  08:00:00,145.07654104,3.72189001521,15.9172178724,6.77819246035,48.2474882111,70.4033123869,1.10401388166,0.0,1.10401388166
 09/29  09:00:00,133.192592845,3.57970391367,16.4325710841,2.86964858399,48.2474882111,62.0547409583,2.18824267776,0.0,2.18824267776
 09/29  10:00:00,132.58974312,3.55840004534,19.3412740119,1.30599320552,48.2474882111,60.1281475517,1.10422371451,0.0,1.10422371451
 09/29  11:00:00,140.772243851,3.90559184559,26.0859111128,0.470071629602,48.2474882111,62.0547409583,2.18868741744,0.0,2.18868741744
 09/29  12:00:00,145.643476879,4.46328972645,31.2142161681,0.199650228313,48.2474882111,61.5103924513,2.18953461789,0.0,2.18953461789
 09/29  13:00:00,151.294633844,4.9393809555,34.4390891197,0.0,48.2474882111,63.6602354638,2.18942259179,0.0,2.18942259179
 09/29  14:00:00,148.486809149,4.91084482178,35.1918884707,0.0,48.2474882111,60.1281475517,2.18838991283,0.0,2.18838991283
 09/29  15:00:00,149.477919171,4.898229621,36.1956136927,0.0,48.2474882111,60.1281475517,1.10394982595,0.0,1.10394982595
 09/29  16:00:00,155.573049412,5.14462068772,39.1544627579,0.0,48.2474882111,63.0180376616,2.1884757892,0.0,2.1884757892
 09/29  17:00:00,142.178597056,4.73735386382,37.1121908781,0.0,37.5258241642,62.7947880557,1.10365280431,0.0,1.10365280431
 09/29  18:00:00,96.5137452125,3.49786635322,30.185099694,0.0,26.8041601173,36.0181789539,1.10352466027,0.0,1.10352466027
 09/29  19:00:00,105.314968326,3.42198534681,26.8239064798,0.00308854332663,26.8041601173,33.4493877451,1.10328592189,0.0,1.10328592189
 09/29  20:00:00,87.24432722,3.42198534681,23.6898191207,1.14903086634,16.0824960704,28.0885557216,1.10335866703,0.0,1.10335866703
 09/29  21:00:00,86.3419596691,3.42198534681,21.3034976649,3.91738037569,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299475819,0.0,1.10299475819
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295321847,0.0,1.10295321847
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295267638,0.0,1.10295267638
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305720462,0.0,1.10305720462
 09/30  06:00:00,80.0842159776,3.46160504921,22.3938806408,12.6121300763,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,68.2513338811,3.42198534681,13.3783096034,14.5661896353,5.36083202345,26.5809105114,1.10317269995,0.0,1.10317269995
 09/30  08:00:00,83.2976699859,3.42198534681,15.6480877299,6.11545196519,26.8041601173,31.2995447326,1.10328701007,0.0,1.10328701007
 09/30  09:00:00,88.9932614413,3.42198534681,21.1374238699,4.07401497294,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  10:00:00,91.2288241766,3.42839462908,25.8274642962,2.57642470297,26.8041601173,32.583940337,1.10350896845,0.0,1.10350896845
 09/30  11:00:00,97.2547699261,3.6743663555,30.8365547927,1.09961592179,26.8041601173,34.8316326447,1.10349070584,0.0,1.10349070584
 09/30  12:00:00,99.8173363476,4.01813003382,35.07864625,0.360722812168,26.8041601173,33.5472370403,1.10351902759,0.0,1.10351902759
 09/30  13:00:00,101.88737935,4.25685750235,39.8101272938,0.0293485108829,26.8041601173,30.9784458315,1.1034127036,0.0,1.1034127036
 09/30  14:00:00,75.3591953786,4.20377861875,41.7740253397,0.0,8.04124803518,21.3317032909,1.1032903845,0.0,1.1032903845
 09/30  15:00:00,73.6423624085,3.99479745668,41.5505691361,0.0,8.04124803518,20.0473076865,1.1030189452,0.0,1.1030189452
 09/30  16:00:00,69.854530454,3.66323376919,37.773201968,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,59.7708419017,3.44495228233,35.6279440366,0.0,2.68041601173,18.0090894769,1.10313456908,0.0,1.10313456908
 09/30  18:00:00,29.0956976945,1.02450251122,9.29984300709,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306752192,0.0,1.10306752192
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308524385,0.0,1.10308524385
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295391332,0.0,1.10295391332
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292266035,0.0,1.10292266035
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291108418,0.0,1.10291108418
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292027211,0.0,1.10292027211
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292201595,0.0,1.10292201595
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298832057,0.0,1.10298832057
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,29.8720380776,1.19023635101,9.91044955038,0.0,2.68041601173,16.0824960704,1.10303160091,0.0,1.10303160091
 10/01  15:00:00,30.3209046262,1.24560545854,10.3039469915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,20.4662421417,0.191003474884,1.50388649062,0.0,2.68041601173,16.0824960704,1.1027798309,0.0,1.1027798309
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291552261,0.0,1.10291552261
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301839657,0.0,1.10301839657
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292287009,0.0,1.10292287009
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295526557,0.0,1.10295526557
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304763093,0.0,1.10304763093
 10/02  06:00:00,80.3636230653,3.47309011235,22.5207123858,12.7532203558,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,90.151447869,3.42198534681,16.8393801642,16.1826898946,16.0824960704,32.6817896323,1.10327033417,0.0,1.10327033417
 10/02  08:00:00,147.765089626,3.56809167441,18.6607799847,6.87697727483,48.2474882111,70.4033123869,2.18793001116,0.0,2.18793001116
 10/02  09:00:00,137.534855309,3.44434106771,18.9457786298,4.83406634844,48.2474882111,62.0547409583,1.10403694189,0.0,1.10403694189
 10/02  10:00:00,135.448607291,3.42198534681,20.0065030803,3.6360430073,48.2474882111,60.1281475517,2.18829288198,0.0,2.18829288198
 10/02  11:00:00,137.923413764,3.48058762593,21.5518012484,2.58035562573,48.2474882111,62.0547409583,2.18870182355,0.0,2.18870182355
 10/02  12:00:00,140.150619509,3.55036844597,23.5203462871,3.31358401893,48.2474882111,61.5103924513,2.18957589596,0.0,2.18957589596
 10/02  13:00:00,141.912080147,3.57436211042,25.2702866613,1.1512676065,48.2474882111,63.6602354638,2.1893823315,0.0,2.1893823315
 10/02  14:00:00,138.830547014,3.48972128967,26.2430798021,0.713670065522,48.2474882111,60.1281475517,1.10403048096,0.0,1.10403048096
 10/02  15:00:00,139.101155294,3.49957972489,26.8919682622,0.325531449691,48.2474882111,60.1281475517,2.18786217468,0.0,2.18786217468
 10/02  16:00:00,143.673495872,3.60692140194,28.7926085037,0.0,48.2474882111,63.0180376616,2.18856597451,0.0,2.18856597451
 10/02  17:00:00,133.138244798,3.71033673507,28.9684004339,0.130455315071,37.5258241642,62.7947880557,1.10367037166,0.0,1.10367037166
 10/02  18:00:00,93.8783877762,3.42198534681,26.1238414597,1.50178180438,26.8041601173,36.0181789539,1.10351943554,0.0,1.10351943554
 10/02  19:00:00,107.459024833,3.42198534681,25.0600796647,3.91097186546,26.8041601173,33.4493877451,1.10328911125,0.0,1.10328911125
 10/02  20:00:00,94.0874342377,3.42198534681,23.353648126,8.32830887874,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,93.1639666,3.42198534681,21.6725872973,10.3702976741,16.0824960704,26.8041601173,1.10308624769,0.0,1.10308624769
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295519091,0.0,1.10295519091
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295442915,0.0,1.10295442915
