Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295109408,0.0,1.10295109408
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,90.5241914314,3.4440879281,20.6087557607,24.8547475312,5.36083202345,21.4433280938,1.10302249402,0.0,1.10302249402
 10/03  07:00:00,91.0635224548,3.42198534681,7.97505820887,25.9590864357,16.0824960704,32.6817896323,1.1034655386,0.0,1.1034655386
 10/03  08:00:00,140.468432274,3.57124299651,8.8073004293,9.43064815606,48.2474882111,70.4033123869,1.10393720318,0.0,1.10393720318
 10/03  09:00:00,127.148803835,3.44700538621,8.17637742945,5.21475175597,48.2474882111,62.0547409583,2.18811750689,0.0,2.18811750689
 10/03  10:00:00,124.328735451,3.42636487769,8.83458075731,3.68371395888,48.2474882111,60.1281475517,1.10418036099,0.0,1.10418036099
 10/03  11:00:00,126.417905498,3.5052531333,10.6033380605,1.99864504118,48.2474882111,62.0547409583,2.18869793293,0.0,2.18869793293
 10/03  12:00:00,126.657253629,3.58339038727,11.0267103008,2.2808321845,48.2474882111,61.5103924513,2.18953462627,0.0,2.18953462627
 10/03  13:00:00,128.563838518,3.6486248495,11.5834938175,1.41555608218,48.2474882111,63.6602354638,2.18946311742,0.0,2.18946311742
 10/03  14:00:00,125.754380866,3.79736844245,12.9293071339,0.64362943275,48.2474882111,60.1281475517,2.1884583361,0.0,2.1884583361
 10/03  15:00:00,125.489580742,3.85069876829,13.2548061167,0.0,48.2474882111,60.1281475517,1.10397417948,0.0,1.10397417948
 10/03  16:00:00,128.296369362,3.81468655558,13.1908012805,0.016915558916,48.2474882111,63.0180376616,2.18835793738,0.0,2.18835793738
 10/03  17:00:00,117.704939712,3.75722327323,12.7904343601,0.828229764789,37.5258241642,62.7947880557,1.10371709764,0.0,1.10371709764
 10/03  18:00:00,79.1985071752,3.42198534681,9.60998208524,3.33576057786,26.8041601173,36.0181789539,1.1035985564,0.0,1.1035985564
 10/03  19:00:00,92.1201426365,3.42198534681,8.25329215168,5.37887718155,26.8041601173,33.4493877451,1.10338505947,0.0,1.10338505947
 10/03  20:00:00,81.7864494594,3.42198534681,5.98155060803,13.3994216184,16.0824960704,28.0885557216,1.10334771204,0.0,1.10334771204
 10/03  21:00:00,84.5689116762,3.42198534681,3.08436225783,20.3634677898,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310186781,0.0,1.10310186781
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295603163,0.0,1.10295603163
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295608671,0.0,1.10295608671
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304626367,0.0,1.10304626367
 10/04  06:00:00,122.649095014,3.42198534681,14.6053862845,63.0051231714,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,109.939679853,3.42198534681,0.0,52.8103020425,16.0824960704,32.6817896323,20.1930857817,19.0896579917,1.10342778996
 10/04  08:00:00,147.745693455,3.53478146286,0.696268576494,24.855402724,48.2474882111,70.4033123869,8.72112335648,6.53311894065,2.18800441583
 10/04  09:00:00,128.805006378,3.42771890119,2.36480897222,12.7018092415,48.2474882111,62.0547409583,1.26265493251,0.158506118903,1.1041488136
 10/04  10:00:00,124.53204757,3.42198534681,4.41850348831,8.30748287789,48.2474882111,60.1281475517,2.18830592153,0.0,2.18830592153
 10/04  11:00:00,126.586250507,3.47201859555,6.3871344208,6.41642822767,48.2474882111,62.0547409583,2.18896563217,0.0,2.18896563217
 10/04  12:00:00,129.400783025,3.72257162903,9.35198616248,6.55990447654,48.2474882111,61.5103924513,2.18955599711,0.0,2.18955599711
 10/04  13:00:00,132.455437503,4.15470253326,12.8322695548,3.55230164558,48.2474882111,63.6602354638,2.189398586,0.0,2.189398586
 10/04  14:00:00,127.755719499,4.11690214967,13.543470832,1.71127066035,48.2474882111,60.1281475517,2.18799184156,0.0,2.18799184156
 10/04  15:00:00,126.935563459,4.03920576781,14.2025877951,0.309694039206,48.2474882111,60.1281475517,1.10398764401,0.0,1.10398764401
 10/04  16:00:00,129.52718,3.87019871099,14.1035989424,0.279416379812,48.2474882111,63.0180376616,2.18864773251,0.0,2.18864773251
 10/04  17:00:00,118.07222529,3.73764218236,12.5781119184,1.42741887553,37.5258241642,62.7947880557,1.10369095317,0.0,1.10369095317
 10/04  18:00:00,79.4831738193,3.42198534681,9.30530936948,3.9250999377,26.8041601173,36.0181789539,1.10356188041,0.0,1.10356188041
 10/04  19:00:00,94.9665668693,3.42198534681,6.75047538869,9.72811817729,26.8041601173,33.4493877451,1.10327579728,0.0,1.10327579728
 10/04  20:00:00,85.1157926427,3.42198534681,4.40994878774,18.300366622,16.0824960704,28.0885557216,1.1033865106,0.0,1.1033865106
 10/04  21:00:00,87.892581228,3.42198534681,3.07062317888,23.7008764206,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295362969,0.0,1.10295362969
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295696899,0.0,1.10295696899
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295713834,0.0,1.10295713834
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305411265,0.0,1.10305411265
 10/05  06:00:00,127.014952838,3.42198534681,14.308438752,67.667928528,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,112.962189919,3.42198534681,0.0,55.8328121089,16.0824960704,32.6817896323,14.1591585561,13.0557219823,1.10343657381
 10/05  08:00:00,148.264028167,3.52234828687,0.987278033376,25.0951611549,48.2474882111,70.4033123869,5.4671595171,4.36321302581,1.10394649128
 10/05  09:00:00,130.100848445,3.4233877685,2.51527425121,13.8515171616,48.2474882111,62.0547409583,2.18809635378,0.0,2.18809635378
 10/05  10:00:00,125.788128838,3.42198534681,5.40696185024,8.57510578419,48.2474882111,60.1281475517,1.10421124217,0.0,1.10421124217
 10/05  11:00:00,129.24407626,3.54465264628,9.38906586531,5.99968848453,48.2474882111,62.0547409583,2.18892632254,0.0,2.18892632254
 10/05  12:00:00,133.507746207,3.88589585384,14.2249338571,5.63059573952,48.2474882111,61.5103924513,3.27435155714,0.0,3.27435155714
 10/05  13:00:00,137.789034466,4.26350614651,19.0421851542,2.56717939669,48.2474882111,63.6602354638,2.18949708248,0.0,2.18949708248
 10/05  14:00:00,133.782249621,4.2195845947,20.5161986541,0.662390515459,48.2474882111,60.1281475517,1.10394879057,0.0,1.10394879057
 10/05  15:00:00,132.783096032,3.96126167987,20.4377584948,0.0,48.2474882111,60.1281475517,2.18790093725,0.0,2.18790093725
 10/05  16:00:00,135.669157825,3.83318364583,20.5620082125,0.0,48.2474882111,63.0180376616,1.10426049297,0.0,1.10426049297
 10/05  17:00:00,123.977558614,3.74155341121,19.8985250976,0.00842779082349,37.5258241642,62.7947880557,2.18770423733,0.0,2.18770423733
 10/05  18:00:00,86.4439463379,3.42198534681,15.6838531559,2.03999533659,26.8041601173,36.0181789539,1.10348539879,0.0,1.10348539879
 10/05  19:00:00,96.6493676321,3.42198534681,12.1272965969,6.0340977319,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,83.8654213186,3.42198534681,9.05804980191,12.4018942838,16.0824960704,28.0885557216,1.1033685958,0.0,1.1033685958
 10/05  21:00:00,85.1034887185,3.42198534681,7.17129122527,16.8111158647,16.0824960704,26.8041601173,1.10307789883,0.0,1.10307789883
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295486579,0.0,1.10295486579
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295754265,0.0,1.10295754265
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295779495,0.0,1.10295779495
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,113.691548314,3.42198534681,15.2385404741,53.4144222819,5.36083202345,21.4433280938,1.10302993079,0.0,1.10302993079
 10/06  07:00:00,106.749038875,3.42198534681,0.0440024108563,47.1083253204,16.0824960704,32.6817896323,6.89047872993,5.78701839015,1.10346033978
 10/06  08:00:00,145.83891073,3.53312306832,1.98143833669,21.6651086327,48.2474882111,70.4033123869,1.54925785877,0.445317346528,1.10394051224
 10/06  09:00:00,128.339241691,3.42703512859,4.32434174538,10.2771955541,48.2474882111,62.0547409583,2.1882843386,0.0,2.1882843386
 10/06  10:00:00,126.419164858,3.42198534681,8.15158262986,6.46152102476,48.2474882111,60.1281475517,1.1042077108,0.0,1.1042077108
 10/06  11:00:00,131.226245553,3.64518611304,12.972002717,4.29838745993,48.2474882111,62.0547409583,2.18879049625,0.0,2.18879049625
 10/06  12:00:00,135.880436419,4.10584024178,18.2318899311,3.77638548918,48.2474882111,61.5103924513,2.18966613296,0.0,2.18966613296
 10/06  13:00:00,140.618503612,4.49678274768,22.5204251717,1.68513192384,48.2474882111,63.6602354638,3.27422498028,0.0,3.27422498028
 10/06  14:00:00,137.754336624,4.4703498454,24.417596593,0.482314328668,48.2474882111,60.1281475517,1.10395291234,0.0,1.10395291234
 10/06  15:00:00,138.32592488,4.3346823829,25.6071666398,0.0,48.2474882111,60.1281475517,1.10400453218,0.0,1.10400453218
 10/06  16:00:00,141.198565796,4.22185883653,25.7027409926,0.0,48.2474882111,63.0180376616,2.18859046005,0.0,2.18859046005
 10/06  17:00:00,127.850206779,3.99095061085,23.5302038544,0.0,37.5258241642,62.7947880557,1.10391602505,0.0,1.10391602505
 10/06  18:00:00,87.835444385,3.42198534681,17.8588015648,1.25654497475,26.8041601173,36.0181789539,1.10372089338,0.0,1.10372089338
 10/06  19:00:00,95.0491966584,3.42198534681,13.2953994302,3.26582392498,26.8041601173,33.4493877451,1.10352202903,0.0,1.10352202903
 10/06  20:00:00,81.4531785187,3.42198534681,9.74125333836,9.30644794744,16.0824960704,28.0885557216,1.10336132611,0.0,1.10336132611
 10/06  21:00:00,83.9431621576,3.42198534681,9.1776053041,13.644475225,16.0824960704,26.8041601173,1.10306642044,0.0,1.10306642044
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295537386,0.0,1.10295537386
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295830573,0.0,1.10295830573
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029582538,0.0,1.1029582538
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,111.178206316,3.42198534681,15.2451631318,50.8944576257,5.36083202345,21.4433280938,1.10302627694,0.0,1.10302627694
 10/07  07:00:00,89.0582957248,3.42198534681,0.401280571095,45.882847178,5.36083202345,26.5809105114,3.00748075041,2.98748075041,0.02
 10/07  08:00:00,95.8915109841,3.42198534681,2.24530264247,32.1120780508,26.8041601173,31.2995447326,1.23919369211,0.135912592045,1.10328110007
 10/07  09:00:00,87.7521683832,3.42198534681,5.9353922658,18.0349535189,26.8041601173,33.5472370403,1.10349100763,0.0,1.10349100763
 10/07  10:00:00,85.0847326654,3.42198534681,11.4554060923,10.8108006779,26.8041601173,32.583940337,1.10351928398,0.0,1.10351928398
 10/07  11:00:00,88.6866591027,3.53141178513,16.4694087995,7.041605662,26.8041601173,34.8316326447,1.10363764603,0.0,1.10363764603
 10/07  12:00:00,89.8508035924,3.82035878804,20.2554032452,5.41520430748,26.8041601173,33.5472370403,1.10351932059,0.0,1.10351932059
 10/07  13:00:00,88.9597050243,4.01898429853,23.0673366871,4.08233799576,26.8041601173,30.9784458315,1.10343902643,0.0,1.10343902643
 10/07  14:00:00,61.8949056962,3.91456485935,24.0424420315,4.55650738513,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,59.3840778661,3.73389734065,25.5430447674,2.01013994222,8.04124803518,20.0473076865,1.10329770016,0.0,1.10329770016
 10/07  16:00:00,59.8549847618,3.51714354754,25.693611044,2.22613545336,8.04124803518,20.3684065876,1.10327497835,0.0,1.10327497835
 10/07  17:00:00,52.0931707637,3.42198534681,23.7320917171,4.24114811701,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308285481,0.0,1.10308285481
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302998984,0.0,1.10302998984
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302007222,0.0,1.10302007222
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295810572,0.0,1.10295810572
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291982643,0.0,1.10291982643
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303123257,0.0,1.10303123257
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029243057,0.0,1.1029243057
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292462272,0.0,1.10292462272
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309987741,0.0,1.10309987741
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296532564,0.0,1.10296532564
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292120925,0.0,1.10292120925
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292176145,0.0,1.10292176145
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292500495,0.0,1.10292500495
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292576488,0.0,1.10292576488
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292583744,0.0,1.10292583744
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292697522,0.0,1.10292697522
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292697057,0.0,1.10292697057
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299395429,0.0,1.10299395429
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310506459,0.0,1.10310506459
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292494862,0.0,1.10292494862
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292504789,0.0,1.10292504789
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302398129,0.0,1.10302398129
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292670404,0.0,1.10292670404
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295528351,0.0,1.10295528351
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296046478,0.0,1.10296046478
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,140.040795805,3.42198534681,15.3290638624,79.6731463842,5.36083202345,21.4433280938,1.10302933141,0.0,1.10302933141
 10/10  07:00:00,126.658761539,3.42198534681,0.780650290215,66.2814001055,16.0824960704,32.6817896323,1.17305576062,1.15305576062,0.02
 10/10  08:00:00,162.573219051,3.42988773785,2.14724844488,38.336842176,48.2474882111,70.4033123869,2.18791258963,0.0,2.18791258963
 10/10  09:00:00,137.880570848,3.42198534681,4.12294109839,20.0249751394,48.2474882111,62.0547409583,1.10416152245,0.0,1.10416152245
 10/10  10:00:00,129.620703785,3.42198534681,7.56873047227,10.2459121093,48.2474882111,60.1281475517,2.18836454668,0.0,2.18836454668
 10/10  11:00:00,132.156836194,3.42198534681,9.998760621,8.42542096234,48.2474882111,62.0547409583,2.18902122574,0.0,2.18902122574
 10/10  12:00:00,134.530796639,3.4606524423,11.1994900536,10.1043333869,48.2474882111,61.5103924513,2.18958691141,0.0,2.18958691141
 10/10  13:00:00,134.266746031,3.4990888251,12.207614078,6.64387935879,48.2474882111,63.6602354638,3.27434269962,0.0,3.27434269962
 10/10  14:00:00,128.530250335,3.43905901002,12.2824464415,4.42466902648,48.2474882111,60.1281475517,1.10395110101,0.0,1.10395110101
 10/10  15:00:00,128.926281932,3.42675884762,11.7833775544,5.33206967335,48.2474882111,60.1281475517,1.10389627334,0.0,1.10389627334
 10/10  16:00:00,133.469192631,3.50946809628,12.0134331784,6.67232538976,48.2474882111,63.0180376616,2.18865045281,0.0,2.18865045281
 10/10  17:00:00,125.458985998,3.59340496109,11.910610582,9.62591814109,37.5258241642,62.7947880557,2.18761272039,0.0,2.18761272039
 10/10  18:00:00,93.6249338918,3.42198534681,9.54325320202,15.3615828443,26.8041601173,36.0181789539,1.10350185951,0.0,1.10350185951
 10/10  19:00:00,106.218834598,3.42198534681,8.69683839826,19.034022896,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,96.3429178893,3.42198534681,7.75816664956,26.1792740068,16.0824960704,28.0885557216,1.10340599594,0.0,1.10340599594
 10/10  21:00:00,97.6166906699,3.42198534681,6.50792770069,29.9876813407,16.0824960704,26.8041601173,1.10306950243,0.0,1.10306950243
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295550872,0.0,1.10295550872
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296115178,0.0,1.10296115178
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295783706,0.0,1.10295783706
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,122.673384893,3.42198534681,15.2123970336,62.4224023016,5.36083202345,21.4433280938,1.10303330548,0.0,1.10303330548
 10/11  07:00:00,112.798336354,3.42198534681,1.15133901279,52.0502861973,16.0824960704,32.6817896323,1.10342254221,0.0,1.10342254221
 10/11  08:00:00,147.287123464,3.49601129657,3.4814774337,21.6503940415,48.2474882111,70.4033123869,1.10411394715,0.0,1.10411394715
 10/11  09:00:00,132.133766928,3.42198534681,5.48922505449,12.9118872627,48.2474882111,62.0547409583,2.1882663009,0.0,2.1882663009
 10/11  10:00:00,127.463456673,3.42198534681,7.21792886426,8.43946660521,48.2474882111,60.1281475517,1.10422632929,0.0,1.10422632929
 10/11  11:00:00,128.556729468,3.44023967481,8.392138135,6.41368239494,48.2474882111,62.0547409583,2.18859206312,0.0,2.18859206312
 10/11  12:00:00,128.905836988,3.55216333833,9.35503985416,6.23231303873,48.2474882111,61.5103924513,2.18935587581,0.0,2.18935587581
 10/11  13:00:00,129.368024521,3.59012573071,10.2294114817,3.63232353975,48.2474882111,63.6602354638,3.27425774321,0.0,3.27425774321
 10/11  14:00:00,126.723643197,3.69052151993,12.6420787064,2.00696711423,48.2474882111,60.1281475517,1.10407527781,0.0,1.10407527781
 10/11  15:00:00,126.288769701,3.79845286947,13.8035358594,0.302705115485,48.2474882111,60.1281475517,2.18800598097,0.0,2.18800598097
 10/11  16:00:00,128.455375329,3.76391522891,12.7918148545,0.625679279297,48.2474882111,63.0180376616,1.10425590057,0.0,1.10425590057
 10/11  17:00:00,118.630265589,3.69096885779,12.5018168553,2.10842756144,37.5258241642,62.7947880557,2.18786626647,0.0,2.18786626647
 10/11  18:00:00,83.5762952812,3.42198534681,10.1079973157,4.74820012003,26.8041601173,36.0181789539,1.10350570215,0.0,1.10350570215
 10/11  19:00:00,96.7961703299,3.42198534681,7.24318268428,11.0650143423,26.8041601173,33.4493877451,1.10328793104,0.0,1.10328793104
 10/11  20:00:00,87.3996635344,3.42198534681,4.23511712765,20.7590691738,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,90.5063761809,3.42198534681,2.23043647337,27.154858079,16.0824960704,26.8041601173,1.10309515238,0.0,1.10309515238
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296083204,0.0,1.10296083204
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296081017,0.0,1.10296081017
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296171302,0.0,1.10296171302
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,134.013556935,3.42198534681,13.7342804149,75.2406909623,5.36083202345,21.4433280938,1.10303759405,0.0,1.10303759405
 10/12  07:00:00,120.796465164,3.42198534681,0.0,61.1997540206,16.0824960704,32.6817896323,19.5108668802,18.4074226905,1.10344418976
 10/12  08:00:00,154.27973484,3.49541115643,0.460758729388,31.6643242616,48.2474882111,70.4033123869,7.37759100885,6.27352395611,1.10406705273
 10/12  09:00:00,135.485685694,3.42198534681,3.06577256812,18.6872585151,48.2474882111,62.0547409583,2.40632570012,0.21808347947,2.18824222065
 10/12  10:00:00,129.146394207,3.42198534681,8.66570111198,8.67463189174,48.2474882111,60.1281475517,1.1043025151,0.0,1.1043025151
 10/12  11:00:00,132.556221153,3.45992889704,12.0912074025,6.69441558954,48.2474882111,62.0547409583,2.18894688386,0.0,2.18894688386
 10/12  12:00:00,135.497886996,3.77841240289,15.4318221723,6.52133166394,48.2474882111,61.5103924513,3.27456679163,0.0,3.27456679163
 10/12  13:00:00,138.291783781,4.2022856349,18.8021483576,3.3711860199,48.2474882111,63.6602354638,2.18943340784,0.0,2.18943340784
 10/12  14:00:00,134.509008664,4.19450104181,20.3393432296,1.591088536,48.2474882111,60.1281475517,1.10407158115,0.0,1.10407158115
 10/12  15:00:00,134.591457654,4.17897870198,21.7636271688,0.264775926219,48.2474882111,60.1281475517,2.18806531619,0.0,2.18806531619
 10/12  16:00:00,137.408855507,4.05016269395,21.9287501903,0.155976656338,48.2474882111,63.0180376616,2.18886296876,0.0,2.18886296876
 10/12  17:00:00,125.272618473,3.7961287249,20.1393520919,1.00808534238,37.5258241642,62.7947880557,1.10367547462,0.0,1.10367547462
 10/12  18:00:00,90.9365552512,3.42198534681,16.5325521961,3.21657187636,26.8041601173,36.0181789539,1.10359170379,0.0,1.10359170379
 10/12  19:00:00,98.4916404016,3.42198534681,14.1339413592,5.86972573915,26.8041601173,33.4493877451,1.1033504923,0.0,1.1033504923
 10/12  20:00:00,86.9423318672,3.42198534681,12.2182445457,12.3186100886,16.0824960704,28.0885557216,1.10341078076,0.0,1.10341078076
 10/12  21:00:00,87.6225735746,3.42198534681,10.0991900223,16.4023019237,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296229013,0.0,1.10296229013
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296129426,0.0,1.10296129426
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296239503,0.0,1.10296239503
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030758349,0.0,1.1030758349
 10/13  06:00:00,99.3725625335,3.42198534681,16.2682472288,38.0657297466,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,102.80589154,3.42198534681,7.63921805068,35.5699623458,16.0824960704,32.6817896323,1.10351160289,0.0,1.10351160289
 10/13  08:00:00,146.63956109,3.53842707562,9.71456316788,14.7273301541,48.2474882111,70.4033123869,1.10407683339,0.0,1.10407683339
 10/13  09:00:00,131.546256154,3.42982196708,11.1938205063,6.61194441723,48.2474882111,62.0547409583,2.18833884992,0.0,2.18833884992
 10/13  10:00:00,131.477451474,3.46123805868,15.5315703363,4.10056722171,48.2474882111,60.1281475517,2.18858822118,0.0,2.18858822118
 10/13  11:00:00,137.616751224,3.91668755129,21.0584048275,2.33098958211,48.2474882111,62.0547409583,2.18897634426,0.0,2.18897634426
 10/13  12:00:00,140.170159436,4.21249193686,23.9907097303,2.20063701217,48.2474882111,61.5103924513,2.18969742682,0.0,2.18969742682
 10/13  13:00:00,144.007915268,4.61793648899,26.9097362699,0.564078740275,48.2474882111,63.6602354638,2.18964527826,0.0,2.18964527826
 10/13  14:00:00,141.880199816,4.61592664836,28.8030046254,0.0771926858801,48.2474882111,60.1281475517,2.18827507931,0.0,2.18827507931
 10/13  15:00:00,142.067416406,4.51982754223,29.1635130065,0.0,48.2474882111,60.1281475517,1.1040715026,0.0,1.1040715026
 10/13  16:00:00,143.874418361,4.27984721506,28.3206051792,0.0,48.2474882111,63.0180376616,2.18886076503,0.0,2.18886076503
 10/13  17:00:00,130.02946715,3.89948138861,25.8009334474,0.0,37.5258241642,62.7947880557,1.10380448163,0.0,1.10380448163
 10/13  18:00:00,93.0843698569,3.42198534681,21.3671551722,0.529783505985,26.8041601173,36.0181789539,1.10357099331,0.0,1.10357099331
 10/13  19:00:00,99.9560533374,3.42198534681,18.8450274626,2.62305257158,26.8041601173,33.4493877451,1.10333614611,0.0,1.10333614611
 10/13  20:00:00,86.7045734871,3.42198534681,16.9169202232,7.38217603096,16.0824960704,28.0885557216,1.10335554399,0.0,1.10335554399
 10/13  21:00:00,86.3334169065,3.42198534681,15.4424130421,9.76992223591,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310798835,0.0,1.10310798835
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296228093,0.0,1.10296228093
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296252966,0.0,1.10296252966
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306676085,0.0,1.10306676085
 10/14  06:00:00,83.0874328768,3.42351465385,19.8320716183,18.2152463933,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,77.885262728,3.42198534681,14.2818291428,20.8292656094,5.36083202345,26.5809105114,1.10309752857,0.0,1.10309752857
 10/14  08:00:00,89.5766227112,3.42198534681,14.638311617,13.4041808034,26.8041601173,31.2995447326,1.10331295826,0.0,1.10331295826
 10/14  09:00:00,87.1364313944,3.42198534681,16.4314827326,6.9231260633,26.8041601173,33.5472370403,1.10356868544,0.0,1.10356868544
 10/14  10:00:00,86.9580448062,3.42198534681,19.4433534252,4.69616548582,26.8041601173,32.583940337,1.10347079308,0.0,1.10347079308
 10/14  11:00:00,90.846772146,3.43367588218,22.5819801345,3.18688327328,26.8041601173,34.8316326447,1.10363656015,0.0,1.10363656015
 10/14  12:00:00,92.3158187158,3.66763145572,25.8875552824,2.40079472596,26.8041601173,33.5472370403,1.10353188446,0.0,1.10353188446
 10/14  13:00:00,89.1718217439,3.55149969192,26.1824422685,1.64683374066,26.8041601173,30.9784458315,1.10346197405,0.0,1.10346197405
 10/14  14:00:00,62.5781074414,3.68398403253,26.851148591,2.66158339769,8.04124803518,21.3317032909,1.1033010086,0.0,1.1033010086
 10/14  15:00:00,61.4263113404,3.43622362132,27.3460869861,2.54700491724,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,61.6384696741,3.42198534681,26.8336235539,2.96476605653,8.04124803518,20.3684065876,1.10331062454,0.0,1.10331062454
 10/14  17:00:00,54.2905410503,3.42198534681,25.5924763449,4.57813377583,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309958122,0.0,1.10309958122
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303692462,0.0,1.10303692462
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309997155,0.0,1.10309997155
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296253628,0.0,1.10296253628
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029262374,0.0,1.1029262374
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303366685,0.0,1.10303366685
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296197489,0.0,1.10296197489
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296361975,0.0,1.10296361975
 10/15  11:00:00,19.4237376203,0.0955017374419,0.55688370671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,32.7494183006,1.94335285179,12.0347132726,0.0,2.68041601173,16.0824960704,1.1030456206,0.0,1.1030456206
 10/15  13:00:00,37.5955356596,2.48939369427,16.3347897892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,40.2290379181,2.70422804241,18.7534576995,0.0,2.68041601173,16.0824960704,1.1030537705,0.0,1.1030537705
 10/15  15:00:00,39.3539142997,2.51750129586,18.0650608277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,41.2397180002,2.67903664296,19.7893291811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,33.7632115176,1.78675008505,13.2051092563,0.0,2.68041601173,16.0824960704,1.10297278049,0.0,1.10297278049
 10/15  18:00:00,30.2950870137,0.783333248936,5.80573492186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292218044,0.0,1.10292218044
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292483036,0.0,1.10292483036
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294175232,0.0,1.10294175232
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296460476,0.0,1.10296460476
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10284819869,0.0,1.10284819869
 10/16  06:00:00,96.8837980247,3.42198534681,19.2465525939,32.5986598726,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,102.55953763,3.42198534681,10.3953834118,30.1001097417,16.0824960704,32.6817896323,1.10348355197,0.0,1.10348355197
 10/16  08:00:00,144.370450563,3.50121553556,14.2425979115,7.96739642353,48.2474882111,70.4033123869,2.18825099977,0.0,2.18825099977
 10/16  09:00:00,136.532917982,3.42258517372,18.2903447805,4.50931876399,48.2474882111,62.0547409583,1.10419322053,0.0,1.10419322053
 10/16  10:00:00,138.445788723,3.64456564985,23.6638289255,2.75331829098,48.2474882111,60.1281475517,2.18849333507,0.0,2.18849333507
 10/16  11:00:00,145.010113444,4.21560408314,29.2697083235,1.21413177361,48.2474882111,62.0547409583,2.18878056863,0.0,2.18878056863
 10/16  12:00:00,148.334831687,4.59651719214,33.2202422544,0.75175148343,48.2474882111,61.5103924513,2.18970227803,0.0,2.18970227803
 10/16  13:00:00,150.315239834,4.57771485806,33.8213612067,0.0,48.2474882111,63.6602354638,2.18946212781,0.0,2.18946212781
 10/16  14:00:00,144.836085217,4.19502762831,32.2569817316,0.0,48.2474882111,60.1281475517,2.18855876293,0.0,2.18855876293
 10/16  15:00:00,146.366350188,4.39889455689,33.5833797741,0.0,48.2474882111,60.1281475517,1.10409009484,0.0,1.10409009484
 10/16  16:00:00,149.422146589,4.33032247335,33.8178581487,0.0,48.2474882111,63.0180376616,2.18867063737,0.0,2.18867063737
 10/16  17:00:00,135.237982475,4.00628302936,30.9026471312,0.0,37.5258241642,62.7947880557,2.18767406729,0.0,2.18767406729
 10/16  18:00:00,96.7446755274,3.42902954253,25.5014194189,0.0487807340733,26.8041601173,36.0181789539,1.10354509419,0.0,1.10354509419
 10/16  19:00:00,102.106517869,3.42198534681,22.8954349922,0.723109573231,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,87.0184744901,3.42198534681,19.6414216939,4.97157556328,16.0824960704,28.0885557216,1.10334308068,0.0,1.10334308068
 10/16  21:00:00,86.7488181638,3.42198534681,17.7815549569,7.84618157839,16.0824960704,26.8041601173,1.10307600236,0.0,1.10307600236
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296430194,0.0,1.10296430194
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296385418,0.0,1.10296385418
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541899,0.0,1.10296541899
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,90.2874622312,3.43716033969,19.4429773118,25.7907243684,5.36083202345,21.4433280938,1.10303297813,0.0,1.10303297813
 10/17  07:00:00,97.5509150288,3.42198534681,9.08618582054,26.4006847313,16.0824960704,32.6817896323,1.10352159186,0.0,1.10352159186
 10/17  08:00:00,141.118569283,3.57512015796,11.2192761779,7.66493225535,48.2474882111,70.4033123869,1.10419338624,0.0,1.10419338624
 10/17  09:00:00,133.094303521,3.45943418821,14.8674117642,4.45678830552,48.2474882111,62.0547409583,2.18842682855,0.0,2.18842682855
 10/17  10:00:00,136.02918304,3.57128358224,21.7915019712,2.28232162947,48.2474882111,60.1281475517,1.10420468362,0.0,1.10420468362
 10/17  11:00:00,144.74875131,4.18494595082,29.4553568546,0.7977792412,48.2474882111,62.0547409583,2.18908871606,0.0,2.18908871606
 10/17  12:00:00,149.2823246,4.66442355872,34.3615003541,0.490079930579,48.2474882111,61.5103924513,3.27457559189,0.0,3.27457559189
 10/17  13:00:00,154.028700207,4.81339396466,37.2991424738,0.0,48.2474882111,63.6602354638,2.18942388914,0.0,2.18942388914
 10/17  14:00:00,150.300444081,4.56371313301,37.3526550913,0.0,48.2474882111,60.1281475517,2.18809493263,0.0,2.18809493263
 10/17  15:00:00,151.988169129,4.58800478369,39.0160884881,0.0,48.2474882111,60.1281475517,1.10397148921,0.0,1.10397148921
 10/17  16:00:00,152.876104212,4.29422858556,37.3079096595,0.0,48.2474882111,63.0180376616,2.18874572486,0.0,2.18874572486
 10/17  17:00:00,139.351115897,4.14843165105,34.8736319315,0.0,37.5258241642,62.7947880557,1.10373323122,0.0,1.10373323122
 10/17  18:00:00,99.8801707876,3.4427460781,28.6636623354,0.0083165422234,26.8041601173,36.0181789539,1.10353990741,0.0,1.10353990741
 10/17  19:00:00,104.843313527,3.42198534681,25.998698989,0.356641234353,26.8041601173,33.4493877451,1.1033157719,0.0,1.1033157719
 10/17  20:00:00,89.1115328701,3.42198534681,24.1947149064,2.51134073078,16.0824960704,28.0885557216,1.10342507143,0.0,1.10342507143
 10/17  21:00:00,89.3205596977,3.42198534681,22.9430291359,5.25644893327,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307041438,0.0,1.10307041438
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296507758,0.0,1.10296507758
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296404288,0.0,1.10296404288
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307016906,0.0,1.10307016906
 10/18  06:00:00,77.0611803584,3.50586193484,24.254749624,7.68396858819,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,92.2150364476,3.42198534681,20.2933627606,9.85762921015,16.0824960704,32.6817896323,1.10344978203,0.0,1.10344978203
 10/18  08:00:00,147.543034182,3.61463547101,21.0074858956,4.26167212337,48.2474882111,70.4033123869,2.18806347807,0.0,2.18806347807
 10/18  09:00:00,137.586508208,3.47845579181,21.0068219872,2.79056116535,48.2474882111,62.0547409583,1.10417181598,0.0,1.10417181598
 10/18  10:00:00,135.072046451,3.44960157339,21.4621537912,1.77621522971,48.2474882111,60.1281475517,2.18846015274,0.0,2.18846015274
 10/18  11:00:00,137.54650001,3.51891873503,22.4225011693,1.2944108421,48.2474882111,62.0547409583,2.1892368249,0.0,2.1892368249
 10/18  12:00:00,133.641040022,3.58766742206,16.4810883748,3.80596346828,48.2474882111,61.5103924513,2.18991582056,0.0,2.18991582056
 10/18  13:00:00,130.408036085,3.60524045835,11.486209352,3.40042250594,48.2474882111,63.6602354638,3.27454249689,0.0,3.27454249689
 10/18  14:00:00,125.461488646,3.50997731013,9.52618087808,4.04125460077,48.2474882111,60.1281475517,1.10399696758,0.0,1.10399696758
 10/18  15:00:00,125.339368506,3.51262779501,8.81920472196,4.62346013236,48.2474882111,60.1281475517,2.18790490929,0.0,2.18790490929
 10/18  16:00:00,131.040606919,3.60228935905,7.69148966878,8.4728619244,48.2474882111,63.0180376616,2.18883602221,0.0,2.18883602221
 10/18  17:00:00,123.008624768,3.68380594484,6.50307036923,12.4926961403,37.5258241642,62.7947880557,1.10367291526,0.0,1.10367291526
 10/18  18:00:00,92.3767582245,3.42198534681,4.23073006169,16.9585969841,26.8041601173,36.0181789539,1.10357077369,0.0,1.10357077369
 10/18  19:00:00,107.5720601,3.42198534681,3.87288367016,25.2112031263,26.8041601173,33.4493877451,1.10329773719,0.0,1.10329773719
 10/18  20:00:00,97.2279974982,3.42198534681,3.38331712287,31.4392031424,16.0824960704,28.0885557216,1.10343883342,0.0,1.10343883342
 10/18  21:00:00,93.5223676201,3.42198534681,3.05839961555,29.342886376,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296509601,0.0,1.10296509601
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296651592,0.0,1.10296651592
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296567397,0.0,1.10296567397
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308062782,0.0,1.10308062782
 10/19  06:00:00,120.869011577,3.42198534681,14.9770065982,60.8534194209,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,120.085504263,3.42198534681,0.054348230546,57.9671115552,16.0824960704,32.6817896323,7.2074105709,6.10392942845,1.10348114245
 10/19  08:00:00,159.184611734,3.51283516206,1.10255525803,35.9099806221,48.2474882111,70.4033123869,4.26752354549,2.07937520909,2.1881483364
 10/19  09:00:00,141.083896379,3.42198534681,1.84918357235,25.5020581964,48.2474882111,62.0547409583,1.2519613454,0.147757730706,1.10420361469
 10/19  10:00:00,135.448752117,3.42198534681,2.96266840604,20.680022507,48.2474882111,60.1281475517,2.18855367015,0.0,2.18855367015
 10/19  11:00:00,134.759230924,3.43225126852,4.50898953528,16.5073208568,48.2474882111,62.0547409583,2.18884898877,0.0,2.18884898877
 10/19  12:00:00,136.587334673,3.49403341413,6.50889509928,16.818085403,48.2474882111,61.5103924513,2.18988275259,0.0,2.18988275259
 10/19  13:00:00,134.9863245,3.51511994399,7.14253126535,12.4125095213,48.2474882111,63.6602354638,3.27433344036,0.0,3.27433344036
 10/19  14:00:00,130.099816983,3.43553255146,6.88824475009,11.3919638248,48.2474882111,60.1281475517,1.10402251398,0.0,1.10402251398
 10/19  15:00:00,130.160774916,3.44245099218,7.48634175913,10.8479063079,48.2474882111,60.1281475517,2.18796545162,0.0,2.18796545162
 10/19  16:00:00,133.797709457,3.52980262053,7.62849583722,11.3654450321,48.2474882111,63.0180376616,1.10454942589,0.0,1.10454942589
 10/19  17:00:00,126.120586698,3.61599102117,6.332228407,15.8433149556,37.5258241642,62.7947880557,2.18780526401,0.0,2.18780526401
 10/19  18:00:00,102.651850596,3.42198534681,3.53989177624,25.4571943075,26.8041601173,36.0181789539,1.1035605833,0.0,1.1035605833
 10/19  19:00:00,111.705739806,3.42198534681,2.20141799406,31.0163485091,26.8041601173,33.4493877451,1.10334170512,0.0,1.10334170512
 10/19  20:00:00,100.720116001,3.42198534681,1.30793209598,37.0067066721,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,101.021071586,3.42198534681,1.73844883683,38.1615411207,16.0824960704,26.8041601173,1.10323649473,0.0,1.10323649473
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029661774,0.0,1.1029661774
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296597299,0.0,1.10296597299
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296755657,0.0,1.10296755657
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,122.90545351,3.42198534681,14.6355138914,63.2313540603,5.36083202345,21.4433280938,1.10312638671,0.0,1.10312638671
 10/20  07:00:00,120.139365156,3.42198534681,3.774027625,54.3012930543,16.0824960704,32.6817896323,1.10347809201,0.0,1.10347809201
 10/20  08:00:00,156.476667229,3.48683531136,5.18920126007,29.1413899651,48.2474882111,70.4033123869,1.10406037051,0.0,1.10406037051
 10/20  09:00:00,140.751340851,3.42198534681,4.7383412531,22.2803449871,48.2474882111,62.0547409583,2.18846781853,0.0,2.18846781853
 10/20  10:00:00,133.928049192,3.42198534681,5.293919915,16.8280680736,48.2474882111,60.1281475517,2.18854012825,0.0,2.18854012825
 10/20  11:00:00,132.478809902,3.42557879961,6.11190154118,12.6306602979,48.2474882111,62.0547409583,2.18919772402,0.0,2.18919772402
 10/20  12:00:00,133.231038216,3.48484941183,7.32216984507,12.6576982027,48.2474882111,61.5103924513,2.18965488273,0.0,2.18965488273
 10/20  13:00:00,135.321879978,3.5056326047,8.39339829402,11.5066853102,48.2474882111,63.6602354638,2.18973753803,0.0,2.18973753803
