Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/20  14:00:00,132.312733568,3.42387388664,9.00401891303,11.5007649113,48.2474882111,60.1281475517,2.18858699003,0.0,2.18858699003
 10/20  15:00:00,130.632892488,3.43069884302,9.65231456623,9.16580322232,48.2474882111,60.1281475517,1.10409151335,0.0,1.10409151335
 10/20  16:00:00,136.013858197,3.51704357009,10.2743237943,10.9485248655,48.2474882111,63.0180376616,2.18877067205,0.0,2.18877067205
 10/20  17:00:00,129.098289993,3.60037839551,10.6795205052,14.4893387787,37.5258241642,62.7947880557,2.18779477636,0.0,2.18779477636
 10/20  18:00:00,104.554423629,3.42198534681,9.33008722093,21.5695718963,26.8041601173,36.0181789539,1.10360596028,0.0,1.10360596028
 10/20  19:00:00,113.898994898,3.42198534681,9.06642918674,26.3445924083,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,104.020744878,3.42198534681,8.6569631853,32.9583044599,16.0824960704,28.0885557216,1.10340096924,0.0,1.10340096924
 10/20  21:00:00,103.091332787,3.42198534681,8.39458967201,33.5756614867,16.0824960704,26.8041601173,1.10310512668,0.0,1.10310512668
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296667709,0.0,1.10296667709
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296834577,0.0,1.10296834577
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296757759,0.0,1.10296757759
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,115.119514531,3.42198534681,17.5380612887,52.5428676845,5.36083202345,21.4433280938,1.10308226023,0.0,1.10308226023
 10/21  07:00:00,104.268138765,3.42198534681,8.61872144426,50.4079160119,5.36083202345,26.5809105114,1.10317624464,0.0,1.10317624464
 10/21  08:00:00,111.210123731,3.42198534681,9.20549033799,40.4705031022,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,108.833060339,3.42198534681,9.46369156889,35.5875461719,26.8041601173,33.5472370403,1.10357472807,0.0,1.10357472807
 10/21  10:00:00,105.712556486,3.42198534681,9.57229503807,33.3217355524,26.8041601173,32.583940337,1.10353193209,0.0,1.10353193209
 10/21  11:00:00,106.019277982,3.42198534681,9.80003587242,31.1530239069,26.8041601173,34.8316326447,1.10365417666,0.0,1.10365417666
 10/21  12:00:00,102.815896973,3.42198534681,10.7708701313,28.2632042432,26.8041601173,33.5472370403,1.10354983103,0.0,1.10354983103
 10/21  13:00:00,98.976201632,3.42198534681,11.5058000398,26.2573702025,26.8041601173,30.9784458315,1.10347636291,0.0,1.10347636291
 10/21  14:00:00,81.3249816854,3.42198534681,11.0825767357,37.4390281827,8.04124803518,21.3317032909,1.10337608529,0.0,1.10337608529
 10/21  15:00:00,82.80465731,3.42198534681,10.8377138925,40.4479622549,8.04124803518,20.0473076865,1.10324461311,0.0,1.10324461311
 10/21  16:00:00,84.7743399279,3.42198534681,10.8207876353,42.1134722289,8.04124803518,20.3684065876,1.10327588297,0.0,1.10327588297
 10/21  17:00:00,83.1095937677,3.42198534681,10.5290028769,48.4606599612,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304587091,0.0,1.10304587091
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304522468,0.0,1.10304522468
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296775344,0.0,1.10296775344
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294562579,0.0,1.10294562579
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293361498,0.0,1.10293361498
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303774664,0.0,1.10303774664
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293011087,0.0,1.10293011087
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303572011,0.0,1.10303572011
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310364928,0.0,1.10310364928
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293892108,0.0,1.10293892108
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293158821,0.0,1.10293158821
 10/22  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292697366,0.0,1.10292697366
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292426931,0.0,1.10292426931
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296945362,0.0,1.10296945362
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296961361,0.0,1.10296961361
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030801257,0.0,1.1030801257
 10/23  06:00:00,103.986188405,3.42198534681,20.6441555152,38.3034473316,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,114.014811891,3.42198534681,13.7009470431,38.2498203706,16.0824960704,32.6817896323,1.10353051283,0.0,1.10353051283
 10/23  08:00:00,151.491927459,3.4482879454,13.3790664364,16.0053323846,48.2474882111,70.4033123869,1.10414267918,0.0,1.10414267918
 10/23  09:00:00,133.113662758,3.42198534681,11.6808554617,7.70015268579,48.2474882111,62.0547409583,2.18842757626,0.0,2.18842757626
 10/23  10:00:00,130.421832744,3.42198534681,12.010817824,6.60495371618,48.2474882111,60.1281475517,2.18853344094,0.0,2.18853344094
 10/23  11:00:00,133.212074292,3.45975925226,13.7267914374,5.71485433931,48.2474882111,62.0547409583,2.18888280719,0.0,2.18888280719
 10/23  12:00:00,134.460267336,3.63618589542,15.0416955146,6.01606516972,48.2474882111,61.5103924513,2.18998388711,0.0,2.18998388711
 10/23  13:00:00,137.623310391,3.72983113189,15.7684613336,6.20885415699,48.2474882111,63.6602354638,3.27457033354,0.0,3.27457033354
 10/23  14:00:00,132.582282891,3.42797192883,14.1824953211,6.58773978439,48.2474882111,60.1281475517,1.10413545017,0.0,1.10413545017
 10/23  15:00:00,128.468940988,3.4348105139,13.5315011495,3.11855346769,48.2474882111,60.1281475517,2.18817022248,0.0,2.18817022248
 10/23  16:00:00,131.959439466,3.5265095883,13.617907142,3.5410567693,48.2474882111,63.0180376616,2.18878519065,0.0,2.18878519065
 10/23  17:00:00,122.86496858,3.61849806323,13.9438002335,4.97361796953,37.5258241642,62.7947880557,1.10380794495,0.0,1.10380794495
 10/23  18:00:00,95.7590218666,3.42198534681,11.0600030692,11.0442542854,26.8041601173,36.0181789539,1.1035691965,0.0,1.1035691965
 10/23  19:00:00,103.144899,3.42198534681,9.32451581217,15.3324098846,26.8041601173,33.4493877451,1.10337293806,0.0,1.10337293806
 10/23  20:00:00,93.265918307,3.42198534681,8.79870297341,22.0617381007,16.0824960704,28.0885557216,1.10345378249,0.0,1.10345378249
 10/23  21:00:00,94.2508234888,3.42198534681,8.09500433722,25.0347375231,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029676025,0.0,1.1029676025
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296950154,0.0,1.10296950154
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297057326,0.0,1.10297057326
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307573784,0.0,1.10307573784
 10/24  06:00:00,110.632681944,3.42198534681,15.2626277168,50.3314686695,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,116.191484663,3.42198534681,7.49057710984,46.6368630766,16.0824960704,32.6817896323,1.10353005702,0.0,1.10353005702
 10/24  08:00:00,153.525281247,3.50190093754,8.85692055669,22.5072190608,48.2474882111,70.4033123869,2.1882379408,0.0,2.1882379408
 10/24  09:00:00,135.19914025,3.42198534681,9.51817549031,11.9483101497,48.2474882111,62.0547409583,1.1043233761,0.0,1.1043233761
 10/24  10:00:00,129.658930017,3.42198534681,11.001940941,6.85092787261,48.2474882111,60.1281475517,2.18858590953,0.0,2.18858590953
 10/24  11:00:00,131.868502558,3.50994970892,12.923635107,5.12424847881,48.2474882111,62.0547409583,2.18920647855,0.0,2.18920647855
 10/24  12:00:00,135.22554089,3.88210322107,16.1152828465,5.46183406577,48.2474882111,61.5103924513,2.18998263151,0.0,2.18998263151
 10/24  13:00:00,136.827894302,4.01361449599,17.9251787178,2.97293731923,48.2474882111,63.6602354638,3.27477740558,0.0,3.27477740558
 10/24  14:00:00,133.044689067,4.05403412769,19.4983349918,1.10824409097,48.2474882111,60.1281475517,1.10408548795,0.0,1.10408548795
 10/24  15:00:00,131.881612897,3.89103284859,19.4694893894,0.13701480191,48.2474882111,60.1281475517,2.18813278558,0.0,2.18813278558
 10/24  16:00:00,134.849316303,3.86679601119,19.6121215869,0.096432737795,48.2474882111,63.0180376616,2.18886920847,0.0,2.18886920847
 10/24  17:00:00,122.746957672,3.7203590902,17.4141681703,1.2833780973,37.5258241642,62.7947880557,1.10382691438,0.0,1.10382691438
 10/24  18:00:00,92.2909042199,3.42198534681,13.9718206235,4.66431908423,26.8041601173,36.0181789539,1.10361017395,0.0,1.10361017395
 10/24  19:00:00,99.5474501007,3.42198534681,11.6852071885,9.37426960894,26.8041601173,33.4493877451,1.10335721515,0.0,1.10335721515
 10/24  20:00:00,87.2632818696,3.42198534681,9.15000648565,15.707798151,16.0824960704,28.0885557216,1.10342065893,0.0,1.10342065893
 10/24  21:00:00,88.7598491254,3.42198534681,7.49223256446,20.1465349324,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305878788,0.0,1.10305878788
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296945998,0.0,1.10296945998
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296892277,0.0,1.10296892277
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308164513,0.0,1.10308164513
 10/25  06:00:00,113.293958136,3.42198534681,15.0461962246,53.2091763536,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,110.591052858,3.42198534681,0.616640507123,47.9103678735,16.0824960704,32.6817896323,2.34974031282,1.2462943626,1.10344595022
 10/25  08:00:00,149.955064492,3.51728532458,1.93706372893,25.8414747467,48.2474882111,70.4033123869,2.25818853847,0.0700354109484,2.18815312752
 10/25  09:00:00,134.042204362,3.42198534681,3.22047981015,17.0890699417,48.2474882111,62.0547409583,2.18848336016,0.0,2.18848336016
 10/25  10:00:00,128.453466049,3.42198534681,6.67720524368,9.97019960172,48.2474882111,60.1281475517,1.10434780473,0.0,1.10434780473
 10/25  11:00:00,133.178955122,3.44291548629,11.318075744,8.10729462789,48.2474882111,62.0547409583,2.18897953978,0.0,2.18897953978
 10/25  12:00:00,135.303472812,3.51307901212,14.683306653,7.34076639029,48.2474882111,61.5103924513,3.27463817911,0.0,3.27463817911
 10/25  13:00:00,134.26640308,3.58297344936,16.2784693922,2.48879646918,48.2474882111,63.6602354638,2.18958436699,0.0,2.18958436699
 10/25  14:00:00,129.606217973,3.51357995538,16.5717275344,1.13683462583,48.2474882111,60.1281475517,2.18830053787,0.0,2.18830053787
 10/25  15:00:00,129.787375245,3.48430481081,16.576220939,1.34277363796,48.2474882111,60.1281475517,1.10410170945,0.0,1.10410170945
 10/25  16:00:00,134.021529193,3.57351364642,16.5416954281,2.6323541517,48.2474882111,63.0180376616,2.18869836549,0.0,2.18869836549
 10/25  17:00:00,125.581495797,3.66026500694,15.9496400776,5.64253839868,37.5258241642,62.7947880557,1.10380722872,0.0,1.10380722872
 10/25  18:00:00,97.1133922887,3.42198534681,13.2870265215,10.1716012551,26.8041601173,36.0181789539,1.10374341093,0.0,1.10374341093
 10/25  19:00:00,104.362424897,3.42198534681,11.2095168323,14.6649347612,26.8041601173,33.4493877451,1.10348697267,0.0,1.10348697267
 10/25  20:00:00,93.3815984743,3.42198534681,9.8584830465,21.1176381948,16.0824960704,28.0885557216,1.1034310897,0.0,1.1034310897
 10/25  21:00:00,93.7725803814,3.42198534681,9.80825274217,22.8432460107,16.0824960704,26.8041601173,1.10309092885,0.0,1.10309092885
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297091175,0.0,1.10297091175
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211794,0.0,1.10297211794
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029720002,0.0,1.1029720002
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,100.981911689,3.42198534681,18.0448574217,37.8984687095,5.36083202345,21.4433280938,1.103045709,0.0,1.103045709
 10/26  07:00:00,111.41515626,3.42198534681,9.71645186419,37.1673265854,16.0824960704,32.6817896323,1.1034748339,0.0,1.1034748339
 10/26  08:00:00,150.68897976,3.52551071634,11.4318642519,17.0723641,48.2474882111,70.4033123869,1.10417320632,0.0,1.10417320632
 10/26  09:00:00,138.909014484,3.42198534681,12.5108933214,12.6654665524,48.2474882111,62.0547409583,2.18830626395,0.0,2.18830626395
 10/26  10:00:00,135.069728587,3.42198534681,14.7190466218,8.54462076167,48.2474882111,60.1281475517,2.18845371146,0.0,2.18845371146
 10/26  11:00:00,135.485211452,3.44623546917,16.852120307,4.87618641209,48.2474882111,62.0547409583,2.1891983903,0.0,2.1891983903
 10/26  12:00:00,135.289051352,3.52381857327,18.1852950068,3.81361701558,48.2474882111,61.5103924513,2.19012316436,0.0,2.19012316436
 10/26  13:00:00,136.74181037,3.55326047581,18.7543142697,2.51807185543,48.2474882111,63.6602354638,2.18961777414,0.0,2.18961777414
 10/26  14:00:00,132.118768376,3.47138384612,18.6426690806,1.62063959242,48.2474882111,60.1281475517,2.18858732338,0.0,2.18858732338
 10/26  15:00:00,131.565120464,3.48219618873,19.0387139167,0.660134501202,48.2474882111,60.1281475517,2.18803145075,0.0,2.18803145075
 10/26  16:00:00,136.899181566,3.57583275281,20.1241083202,1.92527452622,48.2474882111,63.0180376616,2.1886849478,0.0,2.1886849478
 10/26  17:00:00,130.188665082,3.6601401133,20.6713880865,5.5280845678,37.5258241642,62.7947880557,1.10376939043,0.0,1.10376939043
 10/26  18:00:00,104.207743725,3.42198534681,18.5862690133,9.49937686612,26.8041601173,36.0181789539,1.10353806711,0.0,1.10353806711
 10/26  19:00:00,108.56235569,3.42198534681,17.9056589434,12.1687234437,26.8041601173,33.4493877451,1.10335447648,0.0,1.10335447648
 10/26  20:00:00,96.7415472126,3.42198534681,17.3909162026,16.9451537771,16.0824960704,28.0885557216,1.10343887404,0.0,1.10343887404
 10/26  21:00:00,96.0404458087,3.42198534681,17.0546155755,17.8647486047,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297272211,0.0,1.10297272211
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297231422,0.0,1.10297231422
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297220224,0.0,1.10297220224
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030746331,0.0,1.1030746331
 10/27  06:00:00,92.0654105032,3.42198534681,22.4900095431,24.5368154018,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,108.703925671,3.42198534681,18.7831127862,25.3894350748,16.0824960704,32.6817896323,1.10353456008,0.0,1.10353456008
 10/27  08:00:00,151.842458773,3.54657219978,21.1770755799,8.45957030085,48.2474882111,70.4033123869,2.18833591458,0.0,2.18833591458
 10/27  09:00:00,139.865115947,3.4331943,21.9299503598,4.19130202411,48.2474882111,62.0547409583,1.10412428673,0.0,1.10412428673
 10/27  10:00:00,138.263518654,3.46236809009,23.6960821005,2.72099260621,48.2474882111,60.1281475517,2.18845123914,0.0,2.18845123914
 10/27  11:00:00,143.2040226,3.85271591831,27.649569624,1.39106779439,48.2474882111,62.0547409583,2.18935956085,0.0,2.18935956085
 10/27  12:00:00,145.291964396,4.06995231992,30.0186569195,1.43703439976,48.2474882111,61.5103924513,3.27456289701,0.0,3.27456289701
 10/27  13:00:00,147.82942634,4.24403003371,31.4726893811,0.196543156619,48.2474882111,63.6602354638,2.1896546535,0.0,2.1896546535
 10/27  14:00:00,145.720851626,4.32572848382,33.0110472856,0.0,48.2474882111,60.1281475517,2.18807264234,0.0,2.18807264234
 10/27  15:00:00,146.42978085,4.30438643052,33.7413185629,0.0,48.2474882111,60.1281475517,1.10399604256,0.0,1.10399604256
 10/27  16:00:00,148.32822031,4.00001039353,33.0542439494,0.0,48.2474882111,63.0180376616,2.18892679212,0.0,2.18892679212
 10/27  17:00:00,136.081799057,3.8402038308,31.9125429125,0.0,37.5258241642,62.7947880557,1.1038333343,0.0,1.1038333343
 10/27  18:00:00,103.593288056,3.42198534681,26.8962358744,0.574954336084,26.8041601173,36.0181789539,1.10364930882,0.0,1.10364930882
 10/27  19:00:00,106.246187416,3.42198534681,24.3370861504,3.42112796285,26.8041601173,33.4493877451,1.10342535082,0.0,1.10342535082
 10/27  20:00:00,92.6512537284,3.42198534681,22.6059875145,7.63978898095,16.0824960704,28.0885557216,1.10346759687,0.0,1.10346759687
 10/27  21:00:00,91.8098145159,3.42198534681,21.0017586818,9.68697420556,16.0824960704,26.8041601173,1.10309213489,0.0,1.10309213489
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297272146,0.0,1.10297272146
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297309131,0.0,1.10297309131
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297261043,0.0,1.10297261043
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,83.1672142689,3.42962380714,25.7560093055,12.3649809449,5.36083202345,21.4433280938,1.10304692699,0.0,1.10304692699
 10/28  07:00:00,86.1548824581,3.42198534681,23.0042453608,15.4418024549,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,96.253971641,3.42198534681,23.3057761291,11.4140652211,26.8041601173,31.2995447326,1.10336066289,0.0,1.10336066289
 10/28  09:00:00,97.5273038453,3.42198534681,23.5748320873,10.1706491595,26.8041601173,33.5472370403,1.10362384929,0.0,1.10362384929
 10/28  10:00:00,93.0396246764,3.42198534681,20.9633588762,9.2577399049,26.8041601173,32.583940337,1.10346606401,0.0,1.10346606401
 10/28  11:00:00,92.4804094973,3.42198534681,19.6496311702,7.76456012418,26.8041601173,34.8316326447,1.1035987937,0.0,1.1035987937
 10/28  12:00:00,91.3898020995,3.60390400454,21.5488743857,5.87718645753,26.8041601173,33.5472370403,1.10361770401,0.0,1.10361770401
 10/28  13:00:00,90.3626987332,3.74705107477,23.1022823155,5.72231930002,26.8041601173,30.9784458315,1.10354294625,0.0,1.10354294625
 10/28  14:00:00,61.723236437,3.44789017205,21.2548905154,7.63906432936,8.04124803518,21.3317032909,1.1033683538,0.0,1.1033683538
 10/28  15:00:00,56.3272064501,3.44250414532,20.4946894395,4.29301704955,8.04124803518,20.0473076865,1.10330339766,0.0,1.10330339766
 10/28  16:00:00,55.6651286538,3.42198534681,19.0671343194,4.75791427074,8.04124803518,20.3684065876,1.10328667196,0.0,1.10328667196
 10/28  17:00:00,51.2998725081,3.42198534681,16.9836260675,10.1963155111,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304294526,0.0,1.10304294526
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304358322,0.0,1.10304358322
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297277875,0.0,1.10297277875
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297326981,0.0,1.10297326981
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293757399,0.0,1.10293757399
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304413685,0.0,1.10304413685
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293788653,0.0,1.10293788653
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297059806,0.0,1.10297059806
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308422429,0.0,1.10308422429
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300955863,0.0,1.10300955863
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293222882,0.0,1.10293222882
 10/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293737573,0.0,1.10293737573
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293571381,0.0,1.10293571381
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293782726,0.0,1.10293782726
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297366853,0.0,1.10297366853
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309569481,0.0,1.10309569481
 10/30  06:00:00,85.8141753995,3.42198534681,24.39430129,16.3812885513,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,107.933387855,3.42198534681,26.0060688584,17.3959411863,16.0824960704,32.6817896323,1.10345946889,0.0,1.10345946889
 10/30  08:00:00,155.387414138,3.50345313807,27.3370088034,5.88771150436,48.2474882111,70.4033123869,2.18835639346,0.0,2.18835639346
 10/30  09:00:00,141.882097643,3.42198534681,25.7166489198,2.43279411248,48.2474882111,62.0547409583,1.10422687982,0.0,1.10422687982
 10/30  10:00:00,137.077744257,3.42472885753,23.9634674098,1.30547213285,48.2474882111,60.1281475517,2.1886857584,0.0,2.1886857584
 10/30  11:00:00,138.203220777,3.63543816424,23.8806593721,0.376453977512,48.2474882111,62.0547409583,2.18894355324,0.0,2.18894355324
 10/30  12:00:00,139.160730839,3.86887410328,24.9853388044,0.540197174363,48.2474882111,61.5103924513,3.27472688578,0.0,3.27472688578
 10/30  13:00:00,142.348436348,4.07881992691,26.3062964107,0.0471562412833,48.2474882111,63.6602354638,2.18972054255,0.0,2.18972054255
 10/30  14:00:00,139.564989941,4.23350916055,26.9474049233,0.0,48.2474882111,60.1281475517,2.18825262546,0.0,2.18825262546
 10/30  15:00:00,139.843442325,4.29307212021,27.166294348,0.0,48.2474882111,60.1281475517,1.10399713381,0.0,1.10399713381
 10/30  16:00:00,141.568052918,4.15950524578,26.134581705,0.0,48.2474882111,63.0180376616,2.18868650282,0.0,2.18868650282
 10/30  17:00:00,126.810555145,3.84171796468,22.6397848663,0.0,37.5258241642,62.7947880557,2.18779875638,0.0,2.18779875638
 10/30  18:00:00,95.4652428705,3.42198534681,17.7760974131,1.56704761191,26.8041601173,36.0181789539,1.10363580959,0.0,1.10363580959
 10/30  19:00:00,99.2142527907,3.42198534681,15.6246995345,5.10157995291,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,86.0444714522,3.42198534681,14.1476504439,9.49134377544,16.0824960704,28.0885557216,1.1034398005,0.0,1.1034398005
 10/30  21:00:00,85.9583127429,3.42198534681,12.8147989855,12.0224321289,16.0824960704,26.8041601173,1.10323311883,0.0,1.10323311883
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297450457,0.0,1.10297450457
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297551707,0.0,1.10297551707
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297558581,0.0,1.10297558581
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308309692,0.0,1.10308309692
 10/31  06:00:00,103.921233539,3.42198534681,15.7831573943,43.0994905861,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,106.60478943,3.42198534681,0.38859172305,41.6848198964,16.0824960704,32.6817896323,2.74003522351,1.63648128412,1.10355393939
 10/31  08:00:00,141.407535277,3.55250215328,1.75782077773,17.4379716535,48.2474882111,70.4033123869,2.5085219187,0.320253956146,2.18826796255
 10/31  09:00:00,126.330162776,3.44689939093,3.20499716602,9.36759695538,48.2474882111,62.0547409583,1.10430872798,0.0,1.10430872798
 10/31  10:00:00,124.272859461,3.51064850966,5.19841765047,7.17971744395,48.2474882111,60.1281475517,2.18873206965,0.0,2.18873206965
 10/31  11:00:00,129.363590677,4.00915793308,9.47498591279,5.56877756746,48.2474882111,62.0547409583,2.18930745022,0.0,2.18930745022
 10/31  12:00:00,133.155434637,4.43735741814,13.0100473286,5.94170913417,48.2474882111,61.5103924513,3.2750988297,0.0,3.2750988297
 10/31  13:00:00,135.574713392,4.67619591238,15.4198370639,3.56251664691,48.2474882111,63.6602354638,2.18973508955,0.0,2.18973508955
 10/31  14:00:00,129.759384847,4.31256652937,15.3455335073,1.71720895358,48.2474882111,60.1281475517,2.18817312616,0.0,2.18817312616
 10/31  15:00:00,128.837705004,4.27940959683,15.9599293491,0.214290201213,48.2474882111,60.1281475517,1.10406515198,0.0,1.10406515198
 10/31  16:00:00,130.006626169,3.92071937742,14.3174442361,0.494496588728,48.2474882111,63.0180376616,2.18911897281,0.0,2.18911897281
 10/31  17:00:00,118.539626973,3.76060045396,12.5283197287,1.92165447679,37.5258241642,62.7947880557,1.10381615253,0.0,1.10381615253
 10/31  18:00:00,91.3529081128,3.42198534681,9.1193356664,6.11147460101,26.8041601173,36.0181789539,1.10375065555,0.0,1.10375065555
 10/31  19:00:00,97.6914008356,3.42198534681,7.6764366387,11.5269908936,26.8041601173,33.4493877451,1.10351436885,0.0,1.10351436885
 10/31  20:00:00,86.5097751477,3.42198534681,6.21570073375,17.888597181,16.0824960704,28.0885557216,1.1034668562,0.0,1.1034668562
 10/31  21:00:00,87.995823305,3.42198534681,4.92165812694,21.9530835495,16.0824960704,26.8041601173,1.10309341093,0.0,1.10309341093
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297599508,0.0,1.10297599508
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297679499,0.0,1.10297679499
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297678367,0.0,1.10297678367
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,108.171883886,3.42198534681,15.8806980795,47.2526002483,5.36083202345,21.4433280938,1.10310207844,0.0,1.10310207844
 11/01  07:00:00,111.052497231,3.42198534681,4.08742163999,42.4336977811,16.0824960704,32.6817896323,1.10356777409,0.0,1.10356777409
 11/01  08:00:00,147.725569873,3.50975930398,6.41211809726,19.1444517796,48.2474882111,70.4033123869,1.10409212087,0.0,1.10409212087
 11/01  09:00:00,131.673157841,3.42198534681,9.36430726285,8.57619596819,48.2474882111,62.0547409583,2.1884196884,0.0,2.1884196884
 11/01  10:00:00,130.986651083,3.42198534681,13.8372906108,5.34329926838,48.2474882111,60.1281475517,2.18863425308,0.0,2.18863425308
 11/01  11:00:00,136.262034628,3.47743110268,19.2315402299,3.2423940324,48.2474882111,62.0547409583,2.1892760121,0.0,2.1892760121
 11/01  12:00:00,141.454540957,3.86612507976,25.4426058334,2.37948928706,48.2474882111,61.5103924513,2.19001376062,0.0,2.19001376062
 11/01  13:00:00,144.833490603,4.0269530011,28.3420380041,0.548335829217,48.2474882111,63.6602354638,3.27501307815,0.0,3.27501307815
 11/01  14:00:00,142.6686801,4.23049625545,30.0136578777,0.0404501094876,48.2474882111,60.1281475517,1.10418179763,0.0,1.10418179763
 11/01  15:00:00,142.600517173,3.96052059609,30.2559207203,0.0,48.2474882111,60.1281475517,2.18818512344,0.0,2.18818512344
 11/01  16:00:00,146.793145986,4.05336074167,31.465819278,0.0,48.2474882111,63.0180376616,2.1889799122,0.0,2.1889799122
 11/01  17:00:00,134.490103374,3.86972181868,30.2913292412,0.0,37.5258241642,62.7947880557,1.10386823498,0.0,1.10386823498
 11/01  18:00:00,102.131105814,3.42198534681,25.3113703168,0.697637651832,26.8041601173,36.0181789539,1.10371389509,0.0,1.10371389509
 11/01  19:00:00,102.827742381,3.42198534681,21.1551718252,3.18459725273,26.8041601173,33.4493877451,1.10347001451,0.0,1.10347001451
 11/01  20:00:00,88.5502702775,3.42198534681,18.1134633225,8.03132972207,16.0824960704,28.0885557216,1.10342583123,0.0,1.10342583123
 11/01  21:00:00,88.2365321289,3.42198534681,16.940824144,10.1746263564,16.0824960704,26.8041601173,1.10309658255,0.0,1.10309658255
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297674172,0.0,1.10297674172
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297750201,0.0,1.10297750201
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297740111,0.0,1.10297740111
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,84.7769994952,3.43726788632,21.175905471,18.5472259265,5.36083202345,21.4433280938,1.10306010771,0.0,1.10306010771
 11/02  07:00:00,99.4481037161,3.42198534681,14.9092185587,20.0075073473,16.0824960704,32.6817896323,1.10353238521,0.0,1.10353238521
 11/02  08:00:00,147.904804639,3.53398327345,16.450188123,9.26139255074,48.2474882111,70.4033123869,1.10405027199,0.0,1.10405027199
 11/02  09:00:00,137.987398883,3.42198534681,16.3825248434,7.87221942937,48.2474882111,62.0547409583,2.18858634048,0.0,2.18858634048
 11/02  10:00:00,135.427240988,3.42199000616,16.5828977806,7.03827734487,48.2474882111,60.1281475517,2.18857285727,0.0,2.18857285727
 11/02  11:00:00,137.459541673,3.43852803924,17.7876598613,5.92268450942,48.2474882111,62.0547409583,2.18905878453,0.0,2.18905878453
 11/02  12:00:00,136.340968319,3.50098333604,14.9728222693,8.10084195751,48.2474882111,61.5103924513,2.18998192612,0.0,2.18998192612
 11/02  13:00:00,133.756306302,3.5177368807,10.6036916027,7.71871404955,48.2474882111,63.6602354638,3.27498826865,0.0,3.27498826865
 11/02  14:00:00,128.560150462,3.43342371282,8.0807376451,8.66191324673,48.2474882111,60.1281475517,1.10417744618,0.0,1.10417744618
 11/02  15:00:00,127.99487594,3.43609057737,6.53867403119,9.6360354749,48.2474882111,60.1281475517,2.18818399383,0.0,2.18818399383
 11/02  16:00:00,131.632528654,3.51886343328,5.65341059734,11.1862886563,48.2474882111,63.0180376616,2.18899314705,0.0,2.18899314705
 11/02  17:00:00,124.427326834,3.60014275887,3.13016387668,17.3679678848,37.5258241642,62.7947880557,1.10387639725,0.0,1.10387639725
 11/02  18:00:00,104.078371906,3.42198534681,0.043059123415,27.9132149372,26.8041601173,36.0181789539,4.74726935219,3.64353188764,1.10373746455
 11/02  19:00:00,109.966347987,3.42198534681,0.0,31.478374684,26.8041601173,33.4493877451,8.16757593896,7.06409606016,1.10347987879
 11/02  20:00:00,100.027963733,3.42198534681,0.0,37.6224865001,16.0824960704,28.0885557216,10.0853411407,8.98190399346,1.10343714728
 11/02  21:00:00,100.869715359,3.42198534681,0.0,39.7486337302,16.0824960704,26.8041601173,11.3740427732,10.2709414156,1.10310135753
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297619488,0.0,1.10297619488
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297657341,0.0,1.10297657341
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297582128,0.0,1.10297582128
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,140.819532422,3.42198534681,13.6958282849,82.0851185791,5.36083202345,21.4433280938,1.10306381923,0.0,1.10306381923
 11/03  07:00:00,130.264766232,3.42198534681,0.0,65.7333884218,16.0824960704,32.6817896323,17.0830958835,15.9795420678,1.10355381568
 11/03  08:00:00,163.919059645,3.44315691525,0.0,41.816662038,48.2474882111,70.4033123869,12.2987814709,11.1946993425,1.10408212842
 11/03  09:00:00,148.093387613,3.42198534681,0.0,34.3607330029,48.2474882111,62.0547409583,9.50966450209,7.32125982261,2.18840467948
 11/03  10:00:00,141.441699136,3.42198534681,0.0,29.635637932,48.2474882111,60.1281475517,6.80113028873,4.61247079612,2.18865949261
 11/03  11:00:00,140.89890099,3.42198534681,0.0,27.1662463795,48.2474882111,62.0547409583,6.27337471159,4.08421239663,2.18916231496
 11/03  12:00:00,144.239857901,3.43124382823,0.0,31.0422933165,48.2474882111,61.5103924513,5.57078172651,3.38068029979,2.19010142672
 11/03  13:00:00,141.294089689,3.45069955026,0.0,25.9272263697,48.2474882111,63.6602354638,5.71111166589,2.43591786236,3.27519380353
 11/03  14:00:00,132.649978049,3.42198534681,0.0,20.8439168454,48.2474882111,60.1281475517,7.83060796276,5.64229925289,2.18830870986
 11/03  15:00:00,126.934340886,3.42198534681,0.0156888580976,15.1125908245,48.2474882111,60.1281475517,5.4403254159,4.33626204401,1.10406337189
 11/03  16:00:00,127.239247072,3.46621137012,0.667924137367,11.831145598,48.2474882111,63.0180376616,2.53781343379,0.348654299244,2.18915913454
 11/03  17:00:00,121.081266582,3.55968826402,0.936702596371,16.2558234074,37.5258241642,62.7947880557,1.64056151393,0.536722311426,1.10383920251
 11/03  18:00:00,109.706530738,3.42198534681,0.0,31.1170995593,26.8041601173,36.0181789539,5.56559256549,3.37823018393,2.18736238156
 11/03  19:00:00,115.119817882,3.42198534681,0.0,36.6318445787,26.8041601173,33.4493877451,4.71724969468,4.69724969468,0.02
 11/03  20:00:00,108.428337153,3.42198534681,0.0,46.0228599196,16.0824960704,28.0885557216,10.4416067481,9.33822581858,1.10338092953
 11/03  21:00:00,111.08730044,3.42198534681,0.0,49.9662188113,16.0824960704,26.8041601173,13.6447446371,12.5417280693,1.10301656785
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297811315,0.0,1.10297811315
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297908592,0.0,1.10297908592
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029791924,0.0,1.1029791924
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,171.457921931,3.42198534681,11.9825774833,114.436758889,5.36083202345,21.4433280938,1.16313577651,0.0600039633155,1.10313181319
 11/04  07:00:00,144.229154947,3.42198534681,0.0,94.0529869715,5.36083202345,26.5809105114,35.9160633511,34.812872568,1.10319078311
 11/04  08:00:00,135.729482734,3.42198534681,0.0,74.1953524431,26.8041601173,31.2995447326,29.5132283643,29.4932283643,0.02
 11/04  09:00:00,115.175534593,3.42198534681,0.0,51.3937119941,26.8041601173,33.5472370403,18.7654017736,17.6618966068,1.10350516686
 11/04  10:00:00,99.3842494396,3.42198534681,0.33251212566,36.2332114187,26.8041601173,32.583940337,4.52159132139,3.41797279335,1.10361852804
 11/04  11:00:00,99.8898896128,3.42198534681,2.29780153404,32.5258698758,26.8041601173,34.8316326447,2.18738903405,0.0,2.18738903405
 11/04  12:00:00,98.8136124057,3.52221091144,5.6604893815,29.2710748611,26.8041601173,33.5472370403,1.10352082244,0.0,1.10352082244
 11/04  13:00:00,96.194094307,3.66702653903,9.19509782683,25.5409238982,26.8041601173,30.9784458315,1.10348992019,0.0,1.10348992019
 11/04  14:00:00,76.536000198,3.6348656872,10.5717207294,32.9480223612,8.04124803518,21.3317032909,1.10335504265,0.0,1.10335504265
 11/04  15:00:00,71.0258339421,3.53557290718,10.6784429437,28.7148222754,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,67.7123771755,3.42699173334,10.2290409227,25.6382498026,8.04124803518,20.3684065876,1.10332816072,0.0,1.10332816072
 11/04  17:00:00,65.7546621447,3.42198534681,12.1825123165,29.4522188986,2.68041601173,18.0090894769,1.10305804675,0.0,1.10305804675
 11/04  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103061597,0.0,1.103061597
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313807868,0.0,1.10313807868
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297806389,0.0,1.10297806389
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294157912,0.0,1.10294157912
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294187051,0.0,1.10294187051
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294017671,0.0,1.10294017671
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297663541,0.0,1.10297663541
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306188408,0.0,1.10306188408
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,20.390658108,0.262469181551,1.35683675025,0.0,2.68041601173,16.0824960704,1.1031301587,0.0,1.1031301587
 11/05  14:00:00,26.888575661,1.29383709543,6.82338638936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,21.1252632037,0.369667741552,1.98424328594,0.0,2.68041601173,16.0824960704,1.10294320847,0.0,1.10294320847
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293713679,0.0,1.10293713679
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300263816,0.0,1.10300263816
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294188436,0.0,1.10294188436
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297956827,0.0,1.10297956827
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298033191,0.0,1.10298033191
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310635792,0.0,1.10310635792
 11/06  07:00:00,122.345511194,3.42198534681,15.413920306,61.8930053296,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,113.957426452,3.42198534681,9.65934100912,52.1033742991,16.0824960704,32.6817896323,1.10327907152,0.0,1.10327907152
 11/06  09:00:00,158.352911835,3.42198534681,11.3721342664,24.8995515295,48.2474882111,70.4033123869,2.18827615561,0.0,2.18827615561
 11/06  10:00:00,145.327254836,3.42198534681,12.3096965142,19.2849037113,48.2474882111,62.0547409583,2.18852239638,0.0,2.18852239638
 11/06  11:00:00,140.35594047,3.42198534681,12.6525012151,15.8973780516,48.2474882111,60.1281475517,2.18852686382,0.0,2.18852686382
 11/06  12:00:00,140.136137355,3.42198534681,14.419713522,11.9837692223,48.2474882111,62.0547409583,2.1891783156,0.0,2.1891783156
 11/06  13:00:00,139.932273628,3.42198534681,16.3743597027,10.3696078215,48.2474882111,61.5103924513,2.19029148227,0.0,2.19029148227
 11/06  14:00:00,139.152133039,3.43280832548,17.9525526162,5.85060832845,48.2474882111,63.6602354638,3.27476139181,0.0,3.27476139181
 11/06  15:00:00,133.806709787,3.46693007645,19.3746983243,2.58100552953,48.2474882111,60.1281475517,1.10421462612,0.0,1.10421462612
 11/06  16:00:00,133.651136282,3.4633631784,19.668198633,2.13549861419,48.2474882111,60.1281475517,2.18808582001,0.0,2.18808582001
 11/06  17:00:00,136.62704694,3.48244911661,19.3639991776,2.50663267918,48.2474882111,63.0180376616,2.18933630023,0.0,2.18933630023
 11/06  18:00:00,139.170978879,3.5594641864,17.533230205,5.41256550652,37.5258241642,62.7947880557,1.10377218639,0.0,1.10377218639
 11/06  19:00:00,107.810088775,3.42198534681,14.670408061,12.082916202,26.8041601173,36.0181789539,1.10369414502,0.0,1.10369414502
 11/06  20:00:00,106.76659522,3.42198534681,12.3263071701,15.9523147461,26.8041601173,33.4493877451,1.10340098523,0.0,1.10340098523
 11/06  21:00:00,96.2521150772,3.42198534681,9.96323287972,23.8834049646,16.0824960704,28.0885557216,1.10346742203,0.0,1.10346742203
 11/06  22:00:00,98.2143960723,3.42198534681,8.48041088312,28.6129035607,16.0824960704,26.8041601173,1.10310097921,0.0,1.10310097921
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298034331,0.0,1.10298034331
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
