Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298157314,0.0,1.10298157314
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298143101,0.0,1.10298143101
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,140.633789248,3.42198534681,13.5165826428,82.0786210468,5.36083202345,21.4433280938,1.10306740947,0.0,1.10306740947
 11/07  08:00:00,118.173141254,3.42198534681,0.0,65.9784301108,16.0824960704,32.6817896323,25.6377933084,24.5342755003,1.1035178081
 11/07  09:00:00,149.122537576,3.44532648264,0.120739269598,26.8972311321,48.2474882111,70.4033123869,11.9530943288,10.8488038135,1.10429051534
 11/07  10:00:00,129.718401901,3.42198534681,1.78898663653,14.1967606543,48.2474882111,62.0547409583,2.54265945848,0.353839739608,2.18881971887
 11/07  11:00:00,128.220228171,3.52584506647,4.38341192195,11.9268953252,48.2474882111,60.1281475517,2.18869299267,0.0,2.18869299267
 11/07  12:00:00,131.891251636,3.81685196277,7.08370989734,10.6800205126,48.2474882111,62.0547409583,2.18925193658,0.0,2.18925193658
 11/07  13:00:00,135.326521813,4.05855822409,9.63473203772,11.8669107944,48.2474882111,61.5103924513,3.2752205369,0.0,3.2752205369
 11/07  14:00:00,135.301830963,4.22598756429,11.794719592,7.36496003785,48.2474882111,63.6602354638,2.18991666044,0.0,2.18991666044
 11/07  15:00:00,127.546541652,4.01271276976,12.0089798234,3.14077320195,48.2474882111,60.1281475517,2.18839002936,0.0,2.18839002936
 11/07  16:00:00,126.159694631,3.71375995671,11.2730121759,2.78884664137,48.2474882111,60.1281475517,1.10420077315,0.0,1.10420077315
 11/07  17:00:00,128.825152487,3.56696054521,10.7474866317,3.23673934363,48.2474882111,63.0180376616,2.18875488034,0.0,2.18875488034
 11/07  18:00:00,133.047547448,3.61384638011,9.43182937221,7.33615271527,37.5258241642,62.7947880557,2.18791410133,0.0,2.18791410133
 11/07  19:00:00,103.269744327,3.42198534681,5.28237677373,16.9306030415,26.8041601173,36.0181789539,1.10359153252,0.0,1.10359153252
 11/07  20:00:00,103.212646939,3.42198534681,3.14145564794,21.5832179881,26.8041601173,33.4493877451,1.10339446213,0.0,1.10339446213
 11/07  21:00:00,94.1201387061,3.42198534681,0.780466542075,30.9341949311,16.0824960704,28.0885557216,2.22188001131,1.11845959136,1.10342041995
 11/07  22:00:00,97.1320541409,3.42198534681,0.0,36.0109725124,16.0824960704,26.8041601173,5.09995984775,5.07995984775,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298149138,0.0,1.10298149138
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298101525,0.0,1.10298101525
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298039046,0.0,1.10298039046
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309402086,0.0,1.10309402086
 11/08  07:00:00,158.67722785,3.42198534681,12.3036228977,101.335019394,5.36083202345,21.4433280938,0.0977997566257,0.0777997566257,0.02
 11/08  08:00:00,129.398217889,3.42198534681,0.0,77.2035067453,16.0824960704,32.6817896323,37.6701375996,36.5666732642,1.10346433542
 11/08  09:00:00,156.305688922,3.44267670689,0.10469475982,34.0990767633,48.2474882111,70.4033123869,18.8915968604,16.7033413481,2.18825551226
 11/08  10:00:00,133.870478316,3.42198534681,2.13957553388,17.998248172,48.2474882111,62.0547409583,2.83103327387,0.642428429902,2.18860484397
 11/08  11:00:00,131.565349578,3.52563344279,6.26415893983,13.3914813382,48.2474882111,60.1281475517,1.10447127445,0.0,1.10447127445
 11/08  12:00:00,135.851183957,3.8986010022,10.9913663308,10.6505473602,48.2474882111,62.0547409583,3.27393679539,0.0,3.27393679539
 11/08  13:00:00,139.690112433,4.16045667828,14.9825414589,10.7807935397,48.2474882111,61.5103924513,2.19018168352,0.0,2.19018168352
 11/08  14:00:00,139.700040836,4.27380270824,17.7567901041,5.75328425489,48.2474882111,63.6602354638,3.2749450396,0.0,3.2749450396
 11/08  15:00:00,133.140160589,4.08801392935,18.7190430861,1.94902771675,48.2474882111,60.1281475517,1.10418175679,0.0,1.10418175679
 11/08  16:00:00,132.062452753,3.79302692082,18.1264230162,1.75892695947,48.2474882111,60.1281475517,2.18823775909,0.0,2.18823775909
 11/08  17:00:00,133.553428412,3.59790575727,16.3841178266,2.29743886122,48.2474882111,63.0180376616,2.18931694016,0.0,2.18931694016
 11/08  18:00:00,135.963186997,3.61764237987,14.1515701752,5.5282554617,37.5258241642,62.7947880557,1.1037670447,0.0,1.1037670447
 11/08  19:00:00,104.147716318,3.42198534681,9.57526534949,13.5156864566,26.8041601173,36.0181789539,1.10369182619,0.0,1.10369182619
 11/08  20:00:00,103.567667194,3.42198534681,7.46173449332,17.6179593974,26.8041601173,33.4493877451,1.1034029653,0.0,1.1034029653
 11/08  21:00:00,92.986766896,3.42198534681,5.5452758627,25.0360138004,16.0824960704,28.0885557216,1.10347339051,0.0,1.10347339051
 11/08  22:00:00,94.6250161521,3.42198534681,3.81806189191,29.6858726317,16.0824960704,26.8041601173,1.10310509451,0.0,1.10310509451
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298232632,0.0,1.10298232632
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298302194,0.0,1.10298302194
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298164312,0.0,1.10298164312
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,121.876997459,3.42198534681,14.6380243455,62.2003875551,5.36083202345,21.4433280938,1.10306050308,0.0,1.10306050308
 11/09  08:00:00,107.156088003,3.42198534681,4.293914342,50.6674625176,16.0824960704,32.6817896323,1.10354239381,0.0,1.10354239381
 11/09  09:00:00,152.148104898,3.46301831979,8.9734739727,21.052371913,48.2474882111,70.4033123869,1.10409240789,0.0,1.10409240789
 11/09  10:00:00,136.725117837,3.42198534681,14.4992594408,8.49320378554,48.2474882111,62.0547409583,2.18863191618,0.0,2.18863191618
 11/09  11:00:00,137.262525638,3.64058912478,19.771889035,5.46597162172,48.2474882111,60.1281475517,2.18884031247,0.0,2.18884031247
 11/09  12:00:00,142.497583196,4.07988787895,24.6129605125,3.49406554071,48.2474882111,62.0547409583,2.18941128758,0.0,2.18941128758
 11/09  13:00:00,143.674579412,4.11878149623,26.9123887898,2.87708836987,48.2474882111,61.5103924513,3.2749904333,0.0,3.2749904333
 11/09  14:00:00,142.812407956,3.73375512102,26.3656089823,0.796880083913,48.2474882111,63.6602354638,2.19014275877,0.0,2.19014275877
 11/09  15:00:00,138.021935755,3.57910636227,25.9793639039,0.0793896321888,48.2474882111,60.1281475517,2.18839523422,0.0,2.18839523422
 11/09  16:00:00,137.344671447,3.54742355277,25.4131720371,0.0,48.2474882111,60.1281475517,1.10410597387,0.0,1.10410597387
 11/09  17:00:00,139.926376545,3.57431971591,25.0300680361,0.0480228258702,48.2474882111,63.0180376616,2.18903099585,0.0,2.18903099585
 11/09  18:00:00,142.318904925,3.63779305562,24.2505620866,1.76483080156,37.5258241642,62.7947880557,2.18820444621,0.0,2.18820444621
 11/09  19:00:00,108.68584399,3.42198534681,21.0430163902,6.58606308757,26.8041601173,36.0181789539,1.10359001598,0.0,1.10359001598
 11/09  20:00:00,106.392952895,3.42198534681,19.0937835639,8.81119602788,26.8041601173,33.4493877451,1.1034180694,0.0,1.1034180694
 11/09  21:00:00,92.9422432825,3.42198534681,18.2132839168,12.3234821328,16.0824960704,28.0885557216,1.10344197862,0.0,1.10344197862
 11/09  22:00:00,92.7429046866,3.42198534681,17.2107266339,14.4110964241,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302163792,0.0,1.10302163792
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298396385,0.0,1.10298396385
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298365008,0.0,1.10298365008
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309086314,0.0,1.10309086314
 11/10  07:00:00,93.0638300492,3.42198534681,18.5117280544,29.5135164366,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,93.1881674534,3.42198534681,12.5069789675,28.4864773423,16.0824960704,32.6817896323,1.1034788931,0.0,1.1034788931
 11/10  09:00:00,147.834955596,3.5078439329,15.9366418618,9.73122910896,48.2474882111,70.4033123869,2.18830749325,0.0,2.18830749325
 11/10  10:00:00,136.354589661,3.42198534681,17.6234011799,4.9985338712,48.2474882111,62.0547409583,2.18837482423,0.0,2.18837482423
 11/10  11:00:00,133.311776813,3.42198534681,18.4456552077,3.06006040151,48.2474882111,60.1281475517,2.18877950467,0.0,2.18877950467
 11/10  12:00:00,135.909939941,3.57506339632,20.3573310705,1.66687621087,48.2474882111,62.0547409583,2.18950265078,0.0,2.18950265078
 11/10  13:00:00,137.311655243,3.73936329593,22.3155757246,1.49039546586,48.2474882111,61.5103924513,2.19028218929,0.0,2.19028218929
 11/10  14:00:00,138.639895372,3.76399816251,22.8198580689,0.139875371416,48.2474882111,63.6602354638,3.27507215911,0.0,3.27507215911
 11/10  15:00:00,136.237661186,3.82948048993,24.0241048391,0.0,48.2474882111,60.1281475517,2.18829406384,0.0,2.18829406384
 11/10  16:00:00,136.64622745,3.78372843749,24.4784231555,0.0,48.2474882111,60.1281475517,1.10408080052,0.0,1.10408080052
 11/10  17:00:00,137.593244654,3.65864450772,22.6052045518,0.0554296273569,48.2474882111,63.0180376616,2.18928817357,0.0,2.18928817357
 11/10  18:00:00,138.83055816,3.66975871793,21.4121501626,1.08293029894,37.5258241642,62.7947880557,2.06255411208,0.0,2.06255411208
 11/10  19:00:00,105.757229161,3.42198534681,19.8089301453,4.89153450385,26.8041601173,36.0181789539,1.22872970552,0.0,1.22872970552
 11/10  20:00:00,104.791208587,3.42198534681,19.4270563169,6.87617896642,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/10  21:00:00,90.9182593014,3.42198534681,19.030337121,9.48244494749,16.0824960704,28.0885557216,1.10346786781,0.0,1.10346786781
 11/10  22:00:00,90.3296280031,3.42198534681,18.7364750438,10.4720713308,16.0824960704,26.8041601173,1.10326739776,0.0,1.10326739776
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298394468,0.0,1.10298394468
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293975794,0.0,1.10293975794
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294235901,0.0,1.10294235901
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295390266,0.0,1.10295390266
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294595037,0.0,1.10294595037
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301777335,0.0,1.10301777335
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312612044,0.0,1.10312612044
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294884948,0.0,1.10294884948
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029440397,0.0,1.1029440397
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029450751,0.0,1.1029450751
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294657876,0.0,1.10294657876
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293882778,0.0,1.10293882778
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294149763,0.0,1.10294149763
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305817732,0.0,1.10305817732
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294543258,0.0,1.10294543258
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298090328,0.0,1.10298090328
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302613789,0.0,1.10302613789
 11/12  14:00:00,22.3519450547,0.573010424652,3.00758245381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302715074,0.0,1.10302715074
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294228906,0.0,1.10294228906
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294339692,0.0,1.10294339692
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306119364,0.0,1.10306119364
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298605758,0.0,1.10298605758
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298543176,0.0,1.10298543176
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029849912,0.0,1.1029849912
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,146.974017507,3.42198534681,14.0951429557,87.8402889935,5.36083202345,21.4433280938,1.10305904102,0.0,1.10305904102
 11/13  08:00:00,123.343682901,3.42198534681,0.0,68.681638424,16.0824960704,32.6817896323,7.96375327386,6.86020420713,1.10354906673
 11/13  09:00:00,154.919839412,3.42198534681,1.61797707839,31.2206362943,48.2474882111,70.4033123869,1.80588112145,0.701663465495,1.10421765595
 11/13  10:00:00,136.680129108,3.42198534681,5.73503669204,17.212437806,48.2474882111,62.0547409583,2.18887715041,0.0,2.18887715041
 11/13  11:00:00,133.430030125,3.42198534681,9.12745469167,12.4965142291,48.2474882111,60.1281475517,2.18867555215,0.0,2.18867555215
 11/13  12:00:00,136.010909484,3.42198534681,11.0948287436,11.1834261305,48.2474882111,62.0547409583,2.1893187599,0.0,2.1893187599
 11/13  13:00:00,137.034039539,3.42621487533,12.6080848848,11.2334190228,48.2474882111,61.5103924513,3.27549480767,0.0,3.27549480767
 11/13  14:00:00,137.17142244,3.45173734012,13.4071372855,8.39638404494,48.2474882111,63.6602354638,2.19018875883,0.0,2.19018875883
 11/13  15:00:00,133.612104892,3.42198534681,14.0954978664,7.71054582143,48.2474882111,60.1281475517,2.18846043912,0.0,2.18846043912
 11/13  16:00:00,130.673471489,3.42198534681,15.2601208516,3.60728943325,48.2474882111,60.1281475517,1.10415408974,0.0,1.10415408974
 11/13  17:00:00,134.210175176,3.47995438952,16.0568734671,3.39938135293,48.2474882111,63.0180376616,2.1891790596,0.0,2.1891790596
 11/13  18:00:00,142.207749426,3.55700476784,14.429909826,9.08778251821,37.5258241642,62.7947880557,2.1883778212,0.0,2.1883778212
 11/13  19:00:00,109.394713129,3.42198534681,11.1948154397,17.1431331777,26.8041601173,36.0181789539,1.10367314401,0.0,1.10367314401
 11/13  20:00:00,109.477483286,3.42198534681,9.61237926877,21.3771307141,26.8041601173,33.4493877451,1.10341166331,0.0,1.10341166331
 11/13  21:00:00,100.3834485,3.42198534681,8.63128142881,29.3466898387,16.0824960704,28.0885557216,1.10343154313,0.0,1.10343154313
 11/13  22:00:00,102.380086681,3.42198534681,8.30024430179,32.958760751,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306860078,0.0,1.10306860078
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298696319,0.0,1.10298696319
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298683412,0.0,1.10298683412
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298524858,0.0,1.10298524858
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,107.727633293,3.42198534681,17.1282178395,45.5608298957,5.36083202345,21.4433280938,1.10305940059,0.0,1.10305940059
 11/14  08:00:00,105.697633626,3.42198534681,11.7465695665,39.2890195828,16.0824960704,32.6817896323,1.10355238795,0.0,1.10355238795
 11/14  09:00:00,146.865006008,3.47109732214,14.2974208268,10.4372471672,48.2474882111,70.4033123869,1.10424292085,0.0,1.10424292085
 11/14  10:00:00,135.757699561,3.42198534681,16.3962340916,5.62881085963,48.2474882111,62.0547409583,2.18874909075,0.0,2.18874909075
 11/14  11:00:00,133.661814048,3.4316246567,17.9487585404,3.89735499356,48.2474882111,60.1281475517,2.18871464862,0.0,2.18871464862
 11/14  12:00:00,135.981246213,3.51887689647,19.1366965397,3.01500351317,48.2474882111,62.0547409583,2.18937389897,0.0,2.18937389897
 11/14  13:00:00,136.184195681,3.50751286165,19.2230251967,3.68733686614,48.2474882111,61.5103924513,3.27560492013,0.0,3.27560492013
 11/14  14:00:00,136.564362925,3.8645926704,19.783643024,0.999963461442,48.2474882111,63.6602354638,2.19027931602,0.0,2.19027931602
 11/14  15:00:00,131.317586322,3.92723038571,18.8434691483,0.162810931353,48.2474882111,60.1281475517,2.18852107912,0.0,2.18852107912
 11/14  16:00:00,130.308613793,3.75737931769,17.8261822495,0.34097636901,48.2474882111,60.1281475517,2.18824964344,0.0,2.18824964344
 11/14  17:00:00,132.011526621,3.61675649985,15.9316170404,1.18918711423,48.2474882111,63.0180376616,2.18896537549,0.0,2.18896537549
 11/14  18:00:00,135.744744805,3.63677376653,12.5680873245,4.40683139982,37.5258241642,62.7947880557,1.10377359093,0.0,1.10377359093
 11/14  19:00:00,100.993243241,3.42198534681,8.55283372753,11.3836450019,26.8041601173,36.0181789539,1.10359894777,0.0,1.10359894777
 11/14  20:00:00,100.424795117,3.42198534681,6.67382168104,15.2630001329,26.8041601173,33.4493877451,1.10337589241,0.0,1.10337589241
 11/14  21:00:00,90.2824649348,3.42198534681,5.01730723356,22.8596804683,16.0824960704,28.0885557216,1.10348225475,0.0,1.10348225475
 11/14  22:00:00,92.3996181015,3.42198534681,3.71384716775,27.5646893052,16.0824960704,26.8041601173,0.989073389921,0.0,0.989073389921
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.133944330494,0.0,0.133944330494
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298794855,0.0,1.10298794855
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298690255,0.0,1.10298690255
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029870519,0.0,1.1029870519
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,137.0291423,3.42198534681,13.8363146348,78.1542421073,5.36083202345,21.4433280938,1.10306071955,0.0,1.10306071955
 11/15  08:00:00,116.50906637,3.42198534681,0.0,61.8470218928,16.0824960704,32.6817896323,21.9754661699,20.8718509239,1.103615246
 11/15  09:00:00,147.030193787,3.46925158459,0.0144310104601,24.8872705001,48.2474882111,70.4033123869,13.5912461758,12.4869355631,1.1043106127
 11/15  10:00:00,128.857682305,3.42198534681,0.175051495453,14.949976199,48.2474882111,62.0547409583,6.63340927759,4.44473103974,2.18867823786
 11/15  11:00:00,126.144229542,3.42374894922,1.67682006391,12.6595846717,48.2474882111,60.1281475517,2.31562346572,0.126720979374,2.18890248635
 11/15  12:00:00,128.913066669,3.4224555446,3.33507833278,11.8448635281,48.2474882111,62.0547409583,2.18958478752,0.0,2.18958478752
 11/15  13:00:00,132.234891823,3.47205118811,4.15257132044,14.8439485575,48.2474882111,61.5103924513,3.2756871887,0.0,3.2756871887
 11/15  14:00:00,130.580348667,3.55511337836,4.71003484831,10.3990366709,48.2474882111,63.6602354638,2.1903621464,0.0,2.1903621464
 11/15  15:00:00,123.547399632,3.57526777313,5.59620815576,5.9918478466,48.2474882111,60.1281475517,2.18886729731,0.0,2.18886729731
 11/15  16:00:00,122.784789139,3.51859328805,5.89115811912,4.99096187521,48.2474882111,60.1281475517,2.18827369456,0.0,2.18827369456
 11/15  17:00:00,126.295977642,3.53947670721,5.52798824133,5.95454672633,48.2474882111,63.0180376616,2.18923565839,0.0,2.18923565839
 11/15  18:00:00,137.34629745,3.60508627408,4.59889689394,14.0092619677,37.5258241642,62.7947880557,1.10389502449,0.0,1.10389502449
 11/15  19:00:00,106.751080656,3.42198534681,2.17664487763,23.517671266,26.8041601173,36.0181789539,1.10371340142,0.0,1.10371340142
 11/15  20:00:00,107.685755424,3.42198534681,0.866338034981,28.3314440861,26.8041601173,33.4493877451,1.10340341849,0.0,1.10340341849
 11/15  21:00:00,98.3893736525,3.42198534681,0.23530148772,35.7485949318,16.0824960704,28.0885557216,2.05201035199,0.948522493694,1.10348785829
 11/15  22:00:00,100.231898208,3.42198534681,0.166964225243,38.9438523539,16.0824960704,26.8041601173,3.06726312258,1.96414606198,1.10311706061
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298754309,0.0,1.10298754309
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298732207,0.0,1.10298732207
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029888831,0.0,1.1029888831
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,151.924182804,3.42198534681,12.9824347558,93.9031624903,5.36083202345,21.4433280938,1.1031055357,0.0,1.1031055357
 11/16  08:00:00,128.246219901,3.42198534681,0.0,73.5841754237,16.0824960704,32.6817896323,33.4859383561,32.3823165737,1.10362178243
 11/16  09:00:00,157.623138659,3.44678993248,0.0,35.5171080346,48.2474882111,70.4033123869,22.7302389274,21.626016956,1.1042219714
 11/16  10:00:00,135.448143979,3.42198534681,0.0,21.7154893687,48.2474882111,62.0547409583,15.3666579557,13.1778312,2.18882675569
 11/16  11:00:00,130.64083498,3.42198534681,0.134592362122,18.7001814139,48.2474882111,60.1281475517,6.7158072288,4.52710922346,2.18869800535
 11/16  12:00:00,131.618962132,3.51321312921,1.50825500877,16.2868247307,48.2474882111,62.0547409583,2.42422263721,0.235041587533,2.18918104968
 11/16  13:00:00,133.923540543,3.63487921341,3.33239531283,17.1899452605,48.2474882111,61.5103924513,3.27521754624,0.0,3.27521754624
 11/16  14:00:00,132.581840183,3.72556856796,4.42715989423,12.5129479521,48.2474882111,63.6602354638,3.27509362781,0.0,3.27509362781
 11/16  15:00:00,124.580537732,3.60391085737,4.63121400584,7.96133701161,48.2474882111,60.1281475517,1.10425281154,0.0,1.10425281154
 11/16  16:00:00,122.986375411,3.49249538683,4.62478979925,6.48501436797,48.2474882111,60.1281475517,2.1882350696,0.0,2.1882350696
 11/16  17:00:00,127.136158051,3.52082846362,4.29428166787,8.047081953,48.2474882111,63.0180376616,2.18902772,0.0,2.18902772
 11/16  18:00:00,138.896125002,3.58779365155,2.81105821299,17.3642208239,37.5258241642,62.7947880557,1.10392552006,0.0,1.10392552006
 11/16  19:00:00,108.483892265,3.42198534681,0.240834580998,27.1862931718,26.8041601173,36.0181789539,2.06106726439,0.957274294334,1.10379297006
 11/16  20:00:00,111.097974049,3.42198534681,0.0,32.6100007454,26.8041601173,33.4493877451,7.4939964055,6.39043176527,1.10356464023
 11/16  21:00:00,104.445769458,3.42198534681,0.0,42.040292225,16.0824960704,28.0885557216,11.6280198229,10.5246044043,1.1034154186
 11/16  22:00:00,108.119153669,3.42198534681,0.0,46.9980720407,16.0824960704,26.8041601173,21.6622619048,20.5591235074,1.10313839738
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298805664,0.0,1.10298805664
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298951014,0.0,1.10298951014
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298774271,0.0,1.10298774271
 11/17  05:00:00,43.101357059,0.601989448752,0.0,3.5631834106,2.68041601173,21.4433280938,0.606066923317,0.586066923317,0.02
 11/17  06:00:00,47.8263079008,0.802652598336,0.0,5.4070550911,5.36083202345,21.4433280938,1.81593027337,0.712750374827,1.10317989854
 11/17  07:00:00,182.715233053,3.42198534681,11.4009824501,126.275665044,5.36083202345,21.4433280938,0.0726837578465,0.0526837578465,0.02
 11/17  08:00:00,149.902699665,3.42198534681,0.0,95.2406551886,16.0824960704,32.6817896323,61.2371922593,60.1336241357,1.10356812356
 11/17  09:00:00,173.490006065,3.42694492297,0.0,51.4038204501,48.2474882111,70.4033123869,49.2275540278,47.0389348799,2.1886191479
 11/17  10:00:00,150.550297682,3.42198534681,0.0,36.817643072,48.2474882111,62.0547409583,29.4831478773,27.2944374608,2.18871041651
 11/17  11:00:00,140.72274145,3.42198534681,0.0,28.9166802461,48.2474882111,60.1281475517,15.8767360361,14.7724228851,1.10431315099
 11/17  12:00:00,137.114435234,3.42198534681,0.0,23.3817806235,48.2474882111,62.0547409583,11.4812621048,8.20702057629,3.27424152849
 11/17  13:00:00,139.908520543,3.42840675859,0.0,26.713793028,48.2474882111,61.5103924513,6.76669619595,4.57640833879,2.19028785716
 11/17  14:00:00,136.209172465,3.44828168562,0.0,20.8447270105,48.2474882111,63.6602354638,6.23073806331,2.95550034861,3.27523771469
 11/17  15:00:00,127.116623437,3.42198534681,0.177339637367,15.133222596,48.2474882111,60.1281475517,3.04488585435,0.856433829679,2.18845202467
 11/17  16:00:00,127.417217601,3.42198534681,0.605803094075,15.0053533028,48.2474882111,60.1281475517,1.10418851355,0.0,1.10418851355
 11/17  17:00:00,132.203383838,3.46027967016,0.917275180671,16.5518630205,48.2474882111,63.0180376616,2.18883289356,0.0,2.18883289356
 11/17  18:00:00,145.458252637,3.53833098568,0.389127687385,26.39774165,37.5258241642,62.7947880557,4.09523376447,1.90716487288,2.1880688916
 11/17  19:00:00,120.029120635,3.42198534681,0.0,38.9723561227,26.8041601173,36.0181789539,14.6706868345,13.5670018822,1.10368495231
 11/17  20:00:00,122.734276417,3.42198534681,0.0,44.2463031141,26.8041601173,33.4493877451,23.5327450568,22.4293418059,1.10340325086
 11/17  21:00:00,116.42193847,3.42198534681,0.0,54.0164612373,16.0824960704,28.0885557216,31.4917101171,30.3882724298,1.10343768726
 11/17  22:00:00,120.308110697,3.42198534681,0.0,59.1870290682,16.0824960704,26.8041601173,35.560403199,35.540403199,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303230925,0.0,1.10303230925
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299012563,0.0,1.10299012563
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,41.477876063,1.00331574792,0.0,6.89920813887,2.68041601173,16.0824960704,1.97900279926,0.875956383805,1.10304641545
 11/18  05:00:00,40.7867142781,0.802652598336,0.0,6.40870950359,2.68041601173,16.0824960704,0.692004425906,0.672004425906,0.02
 11/18  06:00:00,44.3280366883,1.00331574792,0.0,9.74936876416,2.68041601173,16.0824960704,2.97143822404,1.86832908195,1.1031091421
 11/18  07:00:00,198.752969324,3.42198534681,10.6918560023,143.022527763,5.36083202345,21.4433280938,0.0933976951513,0.0733976951513,0.02
 11/18  08:00:00,151.747108879,3.42198534681,0.0,113.90760757,5.36083202345,26.5809105114,63.4476289169,62.3444620326,1.10316688435
 11/18  09:00:00,139.930504799,3.42198534681,0.0,78.3963745083,26.8041601173,31.2995447326,50.9914546995,49.8880499905,1.10340470903
 11/18  10:00:00,119.793365909,3.42198534681,0.0,56.0115433107,26.8041601173,33.5472370403,31.9386763158,30.8350560615,1.10362025438
 11/18  11:00:00,109.829420268,3.42198534681,0.19154788983,46.8193464831,26.8041601173,32.583940337,9.45657232236,8.35293553846,1.1036367839
 11/18  12:00:00,108.218222914,3.44651214483,2.77166217559,40.3558157372,26.8041601173,34.8316326447,1.10368840926,0.0,1.10368840926
 11/18  13:00:00,104.863747472,3.56891510604,6.24053387875,34.6944612352,26.8041601173,33.5472370403,1.10363920221,0.0,1.10363920221
 11/18  14:00:00,99.6248614472,3.57057456637,8.63934263391,29.6238982041,26.8041601173,30.9784458315,1.10361948792,0.0,1.10361948792
 11/18  15:00:00,77.2896703541,3.47155433281,9.58334386403,34.8533807371,8.04124803518,21.3317032909,1.10360043509,0.0,1.10360043509
 11/18  16:00:00,74.5829076377,3.42198534681,9.87142841165,33.1924980635,8.04124803518,20.0473076865,1.10333489988,0.0,1.10333489988
 11/18  17:00:00,76.9839923969,3.42198534681,9.20751515166,35.9363971815,8.04124803518,20.3684065876,1.10337258027,0.0,1.10337258027
 11/18  18:00:00,96.4049641827,3.42198534681,7.89030495347,49.5907282996,2.68041601173,18.0090894769,1.10307521346,0.0,1.10307521346
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306830446,0.0,1.10306830446
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103152712,0.0,1.103152712
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298863306,0.0,1.10298863306
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295033417,0.0,1.10295033417
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295028873,0.0,1.10295028873
 11/19  06:00:00,36.3819257382,0.401326299168,0.0786497528355,2.32659750996,2.68041601173,16.0824960704,0.155150416707,0.135150416707,0.02
 11/19  07:00:00,39.547933005,0.802652598336,0.216470575201,4.95345765528,2.68041601173,16.0824960704,1.13409422737,0.0311432488217,1.10295097855
 11/19  08:00:00,28.8165799019,1.00331574792,0.189951840119,6.38462680429,2.68041601173,16.0824960704,0.149736134316,0.129736134316,0.02
 11/19  09:00:00,19.8698277631,0.200663149584,0.050454485851,0.847357951501,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298662646,0.0,1.10298662646
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302798242,0.0,1.10302798242
 11/19  13:00:00,19.8832489186,0.178664266668,0.933232475755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,23.7168626715,0.834837220545,4.11067327473,0.0,2.68041601173,16.0824960704,1.1032289288,0.0,1.1032289288
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294981408,0.0,1.10294981408
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294963386,0.0,1.10294963386
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294943694,0.0,1.10294943694
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294964614,0.0,1.10294964614
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299038746,0.0,1.10299038746
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299202193,0.0,1.10299202193
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312790531,0.0,1.10312790531
 11/20  07:00:00,140.101266702,3.42198534681,14.1150668928,80.9476142507,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,124.898879631,3.42198534681,7.36141871536,62.8754164388,16.0824960704,32.6817896323,1.10356318095,0.0,1.10356318095
 11/20  09:00:00,158.2658722,3.42198534681,8.84457254613,27.3400736155,48.2474882111,70.4033123869,2.1885615301,0.0,2.1885615301
 11/20  10:00:00,148.450947475,3.42198534681,9.53937714788,25.1789157166,48.2474882111,62.0547409583,2.18861576854,0.0,2.18861576854
 11/20  11:00:00,145.651138894,3.42198534681,10.5540581512,23.2910195387,48.2474882111,60.1281475517,2.1890449966,0.0,2.1890449966
 11/20  12:00:00,146.096779744,3.42198534681,11.2485103142,21.1156148194,48.2474882111,62.0547409583,2.18959804935,0.0,2.18959804935
 11/20  13:00:00,150.344348962,3.42198534681,11.5408219845,25.6152208741,48.2474882111,61.5103924513,3.27558710471,0.0,3.27558710471
 11/20  14:00:00,144.910067358,3.42198534681,11.8015427851,17.7703754567,48.2474882111,63.6602354638,2.19035392614,0.0,2.19035392614
 11/20  15:00:00,140.879884971,3.42198534681,11.997812235,17.0760115322,48.2474882111,60.1281475517,2.18874239548,0.0,2.18874239548
 11/20  16:00:00,139.648494342,3.42198534681,11.929329158,15.9131039808,48.2474882111,60.1281475517,2.1884120318,0.0,2.1884120318
 11/20  17:00:00,140.322275439,3.42242192808,12.0487308585,13.5771566859,48.2474882111,63.0180376616,2.18922124752,0.0,2.18922124752
 11/20  18:00:00,149.644752706,3.49719466747,11.9279400429,19.0865656818,37.5258241642,62.7947880557,1.10389668203,0.0,1.10389668203
 11/20  19:00:00,119.675125554,3.42198534681,10.34200378,28.2763572623,26.8041601173,36.0181789539,1.10372512562,0.0,1.10372512562
 11/20  20:00:00,118.694696978,3.42198534681,9.88016113898,30.3265625358,26.8041601173,33.4493877451,1.10341873094,0.0,1.10341873094
 11/20  21:00:00,109.670329342,3.42198534681,9.05268627057,38.2121658388,16.0824960704,28.0885557216,1.10351412558,0.0,1.10351412558
 11/20  22:00:00,111.507336041,3.42198534681,8.06588692884,42.3203674841,16.0824960704,26.8041601173,1.10310577317,0.0,1.10310577317
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299149134,0.0,1.10299149134
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299193291,0.0,1.10299193291
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029925127,0.0,1.1029925127
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,133.175712892,3.42198534681,15.5186445559,72.6184827781,5.36083202345,21.4433280938,1.10308698584,0.0,1.10308698584
 11/21  08:00:00,115.42310441,3.42198534681,3.88621142362,56.8748485093,16.0824960704,32.6817896323,1.10357796832,0.0,1.10357796832
 11/21  09:00:00,149.525543709,3.43569316937,5.83280619275,21.5978036543,48.2474882111,70.4033123869,2.18871843117,0.0,2.18871843117
 11/21  10:00:00,133.366478546,3.42198534681,8.61819794971,11.0156259857,48.2474882111,62.0547409583,1.10443889733,0.0,1.10443889733
 11/21  11:00:00,135.067816779,3.5923776628,14.6104629433,8.48090031597,48.2474882111,60.1281475517,2.18904791394,0.0,2.18904791394
 11/21  12:00:00,141.230627954,3.98455408509,20.2477542859,6.68765031953,48.2474882111,62.0547409583,3.27430524795,0.0,3.27430524795
 11/21  13:00:00,143.736351524,4.24484734608,22.7027797562,7.02240366519,48.2474882111,61.5103924513,2.1906805027,0.0,2.1906805027
 11/21  14:00:00,143.320956469,4.40098051634,23.9065387966,3.0972733874,48.2474882111,63.6602354638,3.27529072527,0.0,3.27529072527
 11/21  15:00:00,137.52431518,4.1688091115,24.117733649,0.853696562847,48.2474882111,60.1281475517,2.18851649055,0.0,2.18851649055
 11/21  16:00:00,136.902946341,3.89567207586,23.7712790075,0.85191940029,48.2474882111,60.1281475517,1.10423673294,0.0,1.10423673294
 11/21  17:00:00,139.180839218,3.6724505988,22.9020424622,1.3323801902,48.2474882111,63.0180376616,2.18897111486,0.0,2.18897111486
 11/21  18:00:00,143.188656127,3.60993334031,20.7857951445,3.65987532836,37.5258241642,62.7947880557,2.18806062914,0.0,2.18806062914
 11/21  19:00:00,107.053584275,3.42198534681,16.2598166105,9.73700315207,26.8041601173,36.0181789539,1.10363441511,0.0,1.10363441511
 11/21  20:00:00,105.596091343,3.42198534681,13.5727154653,13.5354025742,26.8041601173,33.4493877451,1.10339071786,0.0,1.10339071786
 11/21  21:00:00,93.5667834465,3.42198534681,11.7553392845,19.4059669291,16.0824960704,28.0885557216,1.10352434221,0.0,1.10352434221
 11/21  22:00:00,94.5349628929,3.42198534681,10.1729752551,23.2409060093,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304443823,0.0,1.10304443823
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299229262,0.0,1.10299229262
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029933146,0.0,1.1029933146
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299297761,0.0,1.10299297761
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,105.783839918,3.42198534681,17.7625647175,42.9826896419,5.36083202345,21.4433280938,1.10307695723,0.0,1.10307695723
 11/22  08:00:00,103.300775619,3.42198534681,9.26824345395,36.9031543552,16.0824960704,32.6817896323,1.10361672853,0.0,1.10361672853
 11/22  09:00:00,145.248919564,3.48849096542,11.5762618278,11.5249260792,48.2474882111,70.4033123869,1.10434493908,0.0,1.10434493908
 11/22  10:00:00,138.535073774,3.42198534681,16.1729111562,8.62950800761,48.2474882111,62.0547409583,2.18862899791,0.0,2.18862899791
 11/22  11:00:00,136.952533191,3.52020131012,20.742913095,4.30534292892,48.2474882111,60.1281475517,2.18914791277,0.0,2.18914791277
 11/22  12:00:00,142.079469539,4.03833656102,25.2299301378,2.50053357666,48.2474882111,62.0547409583,2.1895797096,0.0,2.1895797096
 11/22  13:00:00,142.661250183,4.13323218354,26.5931022576,2.16859498517,48.2474882111,61.5103924513,3.27529945012,0.0,3.27529945012
 11/22  14:00:00,146.400297601,3.8913650496,30.2089858273,0.383782955528,48.2474882111,63.6602354638,3.27533319511,0.0,3.27533319511
 11/22  15:00:00,142.04775189,3.6919168741,29.9717591595,0.0,48.2474882111,60.1281475517,1.10423213609,0.0,1.10423213609
 11/22  16:00:00,137.298706694,3.47868086127,25.3756708235,0.0602791518715,48.2474882111,60.1281475517,2.1884655466,0.0,2.1884655466
 11/22  17:00:00,139.027487193,3.54766300222,23.952161229,0.253696994801,48.2474882111,63.0180376616,2.18935442771,0.0,2.18935442771
 11/22  18:00:00,144.272446456,3.63152748756,21.9353174623,3.57254919229,37.5258241642,62.7947880557,2.18778972871,0.0,2.18778972871
 11/22  19:00:00,107.892989104,3.42198534681,18.3624913251,8.4737332671,26.8041601173,36.0181789539,1.10360741315,0.0,1.10360741315
 11/22  20:00:00,104.361461522,3.42198534681,14.8692827861,11.0042054331,26.8041601173,33.4493877451,1.10343175934,0.0,1.10343175934
 11/22  21:00:00,91.4742936641,3.42198534681,12.811517899,16.2572985322,16.0824960704,28.0885557216,1.10348701557,0.0,1.10348701557
 11/22  22:00:00,92.7680449141,3.42198534681,11.710470032,19.9364932536,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299424797,0.0,1.10299424797
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295006283,0.0,1.10295006283
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294827356,0.0,1.10294827356
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307562785,0.0,1.10307562785
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298640136,0.0,1.10298640136
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,20.7839728349,0.286505212326,1.7261154464,0.0,2.68041601173,16.0824960704,1.10298817913,0.0,1.10298817913
 11/23  12:00:00,31.9256953229,1.85091172147,11.3034314252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,38.0753379692,2.68167480942,16.6223109836,0.0,2.68041601173,16.0824960704,1.10309872331,0.0,1.10309872331
 11/23  14:00:00,35.5008106871,2.26587776157,14.4635807493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,27.2330785501,1.131129766,7.33059660789,0.0,2.68041601173,16.0824960704,1.10309719648,0.0,1.10309719648
 11/23  16:00:00,23.0842750129,0.573010424652,3.73991241206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295054864,0.0,1.10295054864
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294869237,0.0,1.10294869237
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306927097,0.0,1.10306927097
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295248142,0.0,1.10295248142
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299529917,0.0,1.10299529917
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299327424,0.0,1.10299327424
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,92.4040681549,3.42198534681,19.3095833369,28.0558992598,5.36083202345,21.4433280938,1.10308835147,0.0,1.10308835147
 11/24  08:00:00,98.3046944557,3.42198534681,13.2742985401,27.9010181054,16.0824960704,32.6817896323,1.10353268616,0.0,1.10353268616
 11/24  09:00:00,148.69086735,3.45432823758,13.3442027543,13.2330956665,48.2474882111,70.4033123869,2.18849933165,0.0,2.18849933165
 11/24  10:00:00,136.854277164,3.42198534681,12.8018352892,10.3197872648,48.2474882111,62.0547409583,1.10453270035,0.0,1.10453270035
 11/24  11:00:00,133.026678982,3.42198534681,12.1630680032,9.05754977541,48.2474882111,60.1281475517,2.18900932,0.0,2.18900932
