Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  12:00:00,133.237327615,3.42198534681,11.9363810038,7.56829200092,48.2474882111,62.0547409583,3.27434747026,0.0,3.27434747026
 11/24  13:00:00,134.502574356,3.4521563571,12.4871235222,8.79697371999,48.2474882111,61.5103924513,2.19076567991,0.0,2.19076567991
 11/24  14:00:00,135.029439339,3.47177734951,12.2406727288,7.40082549201,48.2474882111,63.6602354638,3.27547562451,0.0,3.27547562451
 11/24  15:00:00,131.180940364,3.42198534681,11.5531508884,7.82172827161,48.2474882111,60.1281475517,2.18848596369,0.0,2.18848596369
 11/24  16:00:00,131.487894927,3.42198534681,11.2377451432,8.44408858004,48.2474882111,60.1281475517,1.10409202059,0.0,1.10409202059
 11/24  17:00:00,134.936852471,3.47604911666,11.1780823852,9.00875500281,48.2474882111,63.0180376616,2.18917134747,0.0,2.18917134747
 11/24  18:00:00,141.250327274,3.56042267958,10.5396743309,12.0171779495,37.5258241642,62.7947880557,2.18828337622,0.0,2.18828337622
 11/24  19:00:00,108.278377189,3.42198534681,8.76565371234,18.4559589645,26.8041601173,36.0181789539,1.10373498687,0.0,1.10373498687
 11/24  20:00:00,107.812105218,3.42198534681,7.18865815828,22.1354737567,26.8041601173,33.4493877451,1.1033926397,0.0,1.1033926397
 11/24  21:00:00,96.9050317836,3.42198534681,5.83862995799,28.6609245927,16.0824960704,28.0885557216,1.1035215199,0.0,1.1035215199
 11/24  22:00:00,97.1767944113,3.42198534681,4.89678465081,31.158928132,16.0824960704,26.8041601173,1.10312130713,0.0,1.10312130713
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299484023,0.0,1.10299484023
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299464462,0.0,1.10299464462
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299610673,0.0,1.10299610673
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,130.277186062,3.42198534681,14.2950950694,70.9435054343,5.36083202345,21.4433280938,1.10308105161,0.0,1.10308105161
 11/25  08:00:00,101.635840961,3.42198534681,0.312206885392,61.0167994333,5.36083202345,26.5809105114,3.38228718001,2.27906334111,1.1032238389
 11/25  09:00:00,109.449820797,3.42198534681,1.05854509787,46.8571454086,26.8041601173,31.2995447326,0.267136969884,0.247136969884,0.02
 11/25  10:00:00,108.169391195,3.42198534681,1.7512180764,42.6363505198,26.8041601173,33.5472370403,1.10352802182,0.0,1.10352802182
 11/25  11:00:00,105.218206258,3.42198534681,1.86541898286,40.5342613798,26.8041601173,32.583940337,2.18727712144,0.0,2.18727712144
 11/25  12:00:00,105.71376201,3.42198534681,2.65068989311,37.9968539141,26.8041601173,34.8316326447,1.10375104242,0.0,1.10375104242
 11/25  13:00:00,104.684517705,3.42198534681,3.22086166298,37.6818334436,26.8041601173,33.5472370403,1.10360015771,0.0,1.10360015771
 11/25  14:00:00,102.058579364,3.42198534681,3.25593771295,37.589610261,26.8041601173,30.9784458315,1.10361599457,0.0,1.10361599457
 11/25  15:00:00,87.1350228671,3.42198534681,2.85020265567,51.4814434445,8.04124803518,21.3317032909,1.1034282049,0.0,1.1034282049
 11/25  16:00:00,90.2197783955,3.42198534681,2.69111189611,56.0096853369,8.04124803518,20.0473076865,1.10332965719,0.0,1.10332965719
 11/25  17:00:00,92.6546409495,3.42198534681,2.63825626157,58.1763046242,8.04124803518,20.3684065876,1.10335423754,0.0,1.10335423754
 11/25  18:00:00,105.57376633,3.42198534681,2.47967967834,64.1701557222,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307939916,0.0,1.10307939916
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307496337,0.0,1.10307496337
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299764531,0.0,1.10299764531
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295414649,0.0,1.10295414649
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295451398,0.0,1.10295451398
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307383951,0.0,1.10307383951
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346113,0.0,1.10295346113
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029515448,0.0,1.1029515448
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304118528,0.0,1.10304118528
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308976871,0.0,1.10308976871
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295364475,0.0,1.10295364475
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295188761,0.0,1.10295188761
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306907129,0.0,1.10306907129
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295432188,0.0,1.10295432188
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299701343,0.0,1.10299701343
 11/27  03:00:00,45.2714221105,0.802652598336,0.62631880266,4.90626650984,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,47.1316258573,1.00331574792,0.816842370821,6.37528353894,2.68041601173,21.4433280938,1.10299506902,0.0,1.10299506902
 11/27  05:00:00,45.9422831382,0.802652598336,0.512476445969,5.69096989421,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,50.6536999206,1.00331574792,0.627517286205,7.40626667515,5.36083202345,21.4433280938,1.1031206014,0.0,1.1031206014
 11/27  07:00:00,211.127999157,3.42198534681,10.9248840802,155.164529519,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,170.655545352,3.42198534681,0.0,113.526167542,16.0824960704,32.6817896323,18.0940906885,16.9905171246,1.10357356388
 11/27  09:00:00,181.071642321,3.42198534681,0.0,58.9904162819,48.2474882111,70.4033123869,12.3010881354,10.1125214188,2.18856671661
 11/27  10:00:00,152.461372562,3.42198534681,0.342089289109,38.3866286626,48.2474882111,62.0547409583,3.75301323075,1.56401499448,2.18899823627
 11/27  11:00:00,146.207201985,3.43933114052,2.70820436998,31.6755906174,48.2474882111,60.1281475517,2.18881790629,0.0,2.18881790629
 11/27  12:00:00,145.586943787,3.5705998934,5.24855776711,26.4571168627,48.2474882111,62.0547409583,2.18958718223,0.0,2.18958718223
 11/27  13:00:00,147.665863455,3.5454945284,6.53609292459,27.8179552459,48.2474882111,61.5103924513,3.27574660228,0.0,3.27574660228
 11/27  14:00:00,141.113637573,3.43210276691,6.64268758767,19.1226834494,48.2474882111,63.6602354638,2.19057839875,0.0,2.19057839875
 11/27  15:00:00,133.537084475,3.4647561132,7.65447385864,14.0337786464,48.2474882111,60.1281475517,2.18898142453,0.0,2.18898142453
 11/27  16:00:00,130.441272469,3.44912153703,8.83437010468,9.77370497059,48.2474882111,60.1281475517,2.18848688633,0.0,2.18848688633
 11/27  17:00:00,136.573639307,3.42545538537,8.6958486703,10.7110359514,48.2474882111,63.0180376616,2.18933037951,0.0,2.18933037951
 11/27  18:00:00,145.939696824,3.49345062679,6.67575972783,20.6374341554,37.5258241642,62.7947880557,1.10392707942,0.0,1.10392707942
 11/27  19:00:00,118.12338911,3.42198534681,3.93697428204,33.1296503162,26.8041601173,36.0181789539,1.10383894654,0.0,1.10383894654
 11/27  20:00:00,119.106234466,3.42198534681,1.90549291945,38.7127682437,26.8041601173,33.4493877451,1.10360317639,0.0,1.10360317639
 11/27  21:00:00,113.401936304,3.42198534681,0.172104301095,50.8243547704,16.0824960704,28.0885557216,2.3804872353,1.27702146175,1.10346577355
 11/27  22:00:00,117.842225304,3.42198534681,0.0,56.7211436755,16.0824960704,26.8041601173,7.64529498575,6.54201148357,1.10328350218
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299754037,0.0,1.10299754037
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299634189,0.0,1.10299634189
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299774953,0.0,1.10299774953
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312695598,0.0,1.10312695598
 11/28  07:00:00,168.194695785,3.42198534681,12.195620629,110.960489598,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,143.726962418,3.42198534681,0.0,86.5975846075,16.0824960704,32.6817896323,30.8335335096,29.7299644652,1.10356904439
 11/28  09:00:00,168.138742977,3.42198534681,0.0,46.0575169379,48.2474882111,70.4033123869,23.4321167785,21.2434503618,2.18866641671
 11/28  10:00:00,141.766367674,3.42198534681,0.0,28.0337130632,48.2474882111,62.0547409583,12.4031716777,10.2141977994,2.1889738783
 11/28  11:00:00,135.619118047,3.43658181267,0.379326698986,23.4191336781,48.2474882111,60.1281475517,4.36592353875,2.17697447792,2.18894906083
 11/28  12:00:00,137.176666963,3.67162386312,2.90520629343,20.2891675429,48.2474882111,62.0547409583,2.18983921561,0.0,2.18983921561
 11/28  13:00:00,140.805761952,3.83853066853,4.9470888569,22.2538216698,48.2474882111,61.5103924513,3.27585427445,0.0,3.27585427445
 11/28  14:00:00,137.256090698,3.95396078058,6.16200598876,15.2239601599,48.2474882111,63.6602354638,2.19028049886,0.0,2.19028049886
 11/28  15:00:00,128.139930136,3.76685555622,6.16118367527,9.82781504752,48.2474882111,60.1281475517,2.18918814305,0.0,2.18918814305
 11/28  16:00:00,125.360963084,3.56061968879,5.75832998657,7.65793755214,48.2474882111,60.1281475517,2.18848894056,0.0,2.18848894056
 11/28  17:00:00,131.833827918,3.4916694595,4.9525527365,9.64830642187,48.2474882111,63.0180376616,2.18946211339,0.0,2.18946211339
 11/28  18:00:00,140.817792502,3.55215335468,4.03537786818,18.0972089655,37.5258241642,62.7947880557,2.18791945109,0.0,2.18791945109
 11/28  19:00:00,108.723637198,3.42198534681,1.32228831845,26.3445843677,26.8041601173,36.0181789539,1.16641018756,0.0627286154403,1.10368157212
 11/28  20:00:00,111.043219839,3.42198534681,0.0356500920136,32.5195964438,26.8041601173,33.4493877451,3.49679486225,2.39338129978,1.10341356247
 11/28  21:00:00,105.633219504,3.42198534681,0.0,43.2277422715,16.0824960704,28.0885557216,10.2659464897,9.16247869403,1.10346779563
 11/28  22:00:00,108.706272751,3.42198534681,0.0,47.5851911221,16.0824960704,26.8041601173,9.65034551436,9.63034551436,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304038197,0.0,1.10304038197
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299589816,0.0,1.10299589816
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299905117,0.0,1.10299905117
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306828276,0.0,1.10306828276
 11/29  07:00:00,175.195836324,3.42198534681,11.561994641,118.595256125,5.36083202345,21.4433280938,1.27079517762,0.16770244103,1.10309273659
 11/29  08:00:00,145.583829995,3.42198534681,0.0,88.4544521853,16.0824960704,32.6817896323,40.8676778583,39.764059342,1.10361851631
 11/29  09:00:00,165.788387559,3.42776344993,0.0,43.701383417,48.2474882111,70.4033123869,33.4567467913,32.3523672096,1.10437958174
 11/29  10:00:00,141.77939288,3.42198534681,0.0,28.0467382698,48.2474882111,62.0547409583,24.5540117405,22.364924847,2.18908689347
 11/29  11:00:00,136.673759853,3.43588616,0.0,24.8537978363,48.2474882111,60.1281475517,12.6053507149,10.4165887021,2.18876201271
 11/29  12:00:00,135.577852398,3.47868327522,0.337961215463,21.4505386441,48.2474882111,62.0547409583,4.37843583777,2.18901729101,2.18941854675
 11/29  13:00:00,141.713535481,3.4301391729,0.881034960974,27.6360405909,48.2474882111,61.5103924513,3.38460765677,0.108745441705,3.27586221506
 11/29  14:00:00,139.396334985,3.44422954797,0.824028534723,23.2119131335,48.2474882111,63.6602354638,3.2754519879,0.0,3.2754519879
 11/29  15:00:00,130.123372933,3.42198534681,0.953929793813,17.363381935,48.2474882111,60.1281475517,2.18868071896,0.0,2.18868071896
 11/29  16:00:00,131.300719729,3.42198534681,0.906351976521,18.588306549,48.2474882111,60.1281475517,1.1041183466,0.0,1.1041183466
 11/29  17:00:00,138.937198215,3.45179421017,0.287279006924,21.4568256973,48.2474882111,63.0180376616,2.38918595653,0.199902109708,2.18928384682
 11/29  18:00:00,148.276498928,3.52926440559,0.163575039679,29.450607169,37.5258241642,62.7947880557,5.71056466945,3.52231500748,2.18824966197
 11/29  19:00:00,121.987862365,3.42198534681,0.0,40.9310978528,26.8041601173,36.0181789539,14.1244522023,13.0207776005,1.10367460176
 11/29  20:00:00,122.985025398,3.42198534681,0.0,44.4970520949,26.8041601173,33.4493877451,17.3632334258,16.2597733048,1.10346012095
 11/29  21:00:00,116.217636282,3.42198534681,0.0,53.812159049,16.0824960704,28.0885557216,24.7960094812,23.6925115631,1.10349791803
 11/29  22:00:00,119.544176335,3.42198534681,0.0,58.4230947069,16.0824960704,26.8041601173,30.0200768506,28.9169427961,1.10313405442
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299571777,0.0,1.10299571777
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029998432,0.0,1.1029998432
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,43.3367934607,0.601989448752,0.0323128432577,3.76630696901,2.68041601173,21.4433280938,1.44548207062,0.342482185517,1.1029998851
 11/30  06:00:00,47.9571480863,0.802652598336,0.0616836138072,5.47621166278,5.36083202345,21.4433280938,0.365294842639,0.345294842639,0.02
 11/30  07:00:00,187.890921719,3.42198534681,11.2519591165,131.600377045,5.36083202345,21.4433280938,1.11472478971,0.0115606752565,1.10316411446
 11/30  08:00:00,156.697553694,3.42198534681,0.0,99.568175884,16.0824960704,32.6817896323,51.5310847842,50.4274455258,1.1036392584
 11/30  09:00:00,178.236121949,3.42198534681,0.0,56.1548959097,48.2474882111,70.4033123869,45.5454297054,43.3566857106,2.18874399472
 11/30  10:00:00,150.906958722,3.42198534681,0.0,37.1743041122,48.2474882111,62.0547409583,38.5419240689,36.3530327396,2.18889132934
 11/30  11:00:00,143.785459193,3.42198534681,0.0,31.9793979894,48.2474882111,60.1281475517,32.1921980466,30.0033104786,2.18888756806
 11/30  12:00:00,142.719508349,3.43745755088,0.0,28.9713815349,48.2474882111,62.0547409583,28.1968131437,26.0069079053,2.18990523839
 11/30  13:00:00,143.875350156,3.4380786783,0.0,30.6709507209,48.2474882111,61.5103924513,22.0418983154,18.7658856076,3.27601270779
 11/30  14:00:00,141.72381715,3.43974359792,0.0,26.3679097835,48.2474882111,63.6602354638,15.9731973803,13.7828614611,2.19033591916
 11/30  15:00:00,133.122878647,3.42198534681,0.0,21.3168174436,48.2474882111,60.1281475517,15.882362252,13.6935255165,2.18883673551
 11/30  16:00:00,130.128267954,3.42198534681,0.0,18.3222067505,48.2474882111,60.1281475517,15.1718326896,12.9834607112,2.18837197846
 11/30  17:00:00,141.237701487,3.45346944798,0.0,24.0429327391,48.2474882111,63.0180376616,16.8987090264,14.7092199614,2.18948906497
 11/30  18:00:00,152.870213697,3.52312182754,0.0,34.2140395558,37.5258241642,62.7947880557,20.0232272065,18.9192226858,1.10400452063
 11/30  19:00:00,128.123766922,3.42198534681,0.0,47.0670024102,26.8041601173,36.0181789539,30.8764220122,28.6888244373,2.18759757482
 11/30  20:00:00,129.616488419,3.42198534681,0.0,51.1285151162,26.8041601173,33.4493877451,33.1412080957,32.0378064721,1.10340162368
 11/30  21:00:00,122.463702878,3.42198534681,0.0,60.0582256454,16.0824960704,28.0885557216,37.766938997,36.6634708729,1.10346812413
 11/30  22:00:00,126.496072976,3.42198534681,0.0,65.3749913477,16.0824960704,26.8041601173,41.2694559639,41.2494559639,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303677532,0.0,1.10303677532
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300006264,0.0,1.10300006264
 12/01  03:00:00,43.3706974487,0.601989448752,0.0,3.83252380035,2.68041601173,21.4433280938,0.542074946665,0.522074946665,0.02
 12/01  04:00:00,47.8180625361,1.00331574792,0.0,7.87856258849,2.68041601173,21.4433280938,2.27743731423,1.17443469748,1.10300261674
 12/01  05:00:00,47.218507848,0.802652598336,0.0,7.47967105,2.68041601173,21.4433280938,1.38817773873,1.36817773873,0.02
 12/01  06:00:00,54.036467661,1.00331574792,0.0,11.4165517017,5.36083202345,21.4433280938,4.03265972842,2.92951800725,1.10314172118
 12/01  07:00:00,207.037676127,3.42198534681,10.2839592569,151.715131312,5.36083202345,21.4433280938,0.18283108914,0.16283108914,0.02
 12/01  08:00:00,173.246673475,3.42198534681,0.0,113.649962331,16.0824960704,32.6817896323,78.2009741581,77.0974332062,1.10354095191
 12/01  09:00:00,184.545228834,3.42198534681,0.0,62.4640027948,48.2474882111,70.4033123869,69.3655346901,67.1774672012,2.18806748894
 12/01  10:00:00,156.212443327,3.42198534681,0.0,42.4797887171,48.2474882111,62.0547409583,56.1007418296,53.9118963393,2.1888454903
 12/01  11:00:00,148.356961397,3.42200354179,0.0,36.5508819982,48.2474882111,60.1281475517,41.9315620565,39.7424050067,2.18915704979
 12/01  12:00:00,146.097683706,3.52054235068,0.0,32.2664720916,48.2474882111,62.0547409583,29.2142014207,27.0244709483,2.1897304724
 12/01  13:00:00,146.589351633,3.67139114513,0.0,33.1516397309,48.2474882111,61.5103924513,16.8530142414,13.5772681176,3.27574612377
 12/01  14:00:00,140.668058965,3.81013720456,0.0518338735579,24.8899241177,48.2474882111,63.6602354638,7.91147907696,4.6357927312,3.27568634576
 12/01  15:00:00,129.826509564,3.66865594927,0.0,17.7737777582,48.2474882111,60.1281475517,5.2568405378,3.06823323777,2.18860730003
 12/01  16:00:00,125.736901751,3.5034550899,0.0,13.8493708041,48.2474882111,60.1281475517,5.33084722442,4.22652679191,1.10432043251
 12/01  17:00:00,133.523641053,3.46256661916,0.0,16.3197751332,48.2474882111,63.0180376616,9.7942657526,7.6050250794,2.1892406732
 12/01  18:00:00,145.629833721,3.52241793624,0.0,26.9743634712,37.5258241642,62.7947880557,17.325383329,15.1367910251,2.18859230392
 12/01  19:00:00,122.853826905,3.42198534681,0.0,41.797062393,26.8041601173,36.0181789539,31.3224679516,30.218801132,1.10366681954
 12/01  20:00:00,126.183741596,3.42198534681,0.0,47.6957682923,26.8041601173,33.4493877451,37.1074399308,36.003983345,1.1034565858
 12/01  21:00:00,120.18433968,3.42198534681,0.0,57.7788624473,16.0824960704,28.0885557216,42.0635823476,40.9600853156,1.10349703203
 12/01  22:00:00,125.748912694,3.42198534681,0.0,64.6278310656,16.0824960704,26.8041601173,48.335075245,47.231939782,1.10313546298
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299705456,0.0,1.10299705456
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,40.5764932718,1.00331574792,0.0156315857243,5.982193762,2.68041601173,16.0824960704,1.70030995818,0.597252888562,1.10305706962
 12/02  04:00:00,40.3527349877,0.802652598336,0.0,5.97473021318,2.68041601173,16.0824960704,0.346031709953,0.326031709953,0.02
 12/02  05:00:00,43.857072759,1.00331574792,0.0,9.27840483484,2.68041601173,16.0824960704,2.58883233089,1.48582899372,1.10300333717
 12/02  06:00:00,42.6950689717,0.802652598336,0.0,8.31706419719,2.68041601173,16.0824960704,1.50345706827,1.48345706827,0.02
 12/02  07:00:00,206.11968207,3.42198534681,10.3883696911,150.692726821,5.36083202345,21.4433280938,1.48141074257,0.378246953789,1.10316378878
 12/02  08:00:00,159.297298537,3.42198534681,0.0,116.523130561,5.36083202345,26.5809105114,57.9111282381,56.8078629428,1.10326529533
 12/02  09:00:00,140.097396105,3.42198534681,0.0,78.5632658146,26.8041601173,31.2995447326,45.161738527,44.0583017232,1.10343680375
 12/02  10:00:00,120.376227715,3.42198534681,0.0,56.5944051161,26.8041601173,33.5472370403,27.824737859,26.721088636,1.103649223
 12/02  11:00:00,112.251634811,3.42198534681,0.0,49.433108916,26.8041601173,32.583940337,12.2597882972,11.1561444058,1.10364389139
 12/02  12:00:00,109.548949934,3.42550521124,0.882528926286,43.5966829406,26.8041601173,34.8316326447,2.234333735,1.13051914094,1.10381459406
 12/02  13:00:00,105.142246796,3.42229515106,3.30851186539,38.0516025279,26.8041601173,33.5472370403,1.10368887882,0.0,1.10368887882
 12/02  14:00:00,101.513793788,3.42198534681,5.45424264538,34.8465197529,26.8041601173,30.9784458315,1.10359969498,0.0,1.10359969498
 12/02  15:00:00,87.1022643768,3.42198534681,6.11113681394,48.1877507959,8.04124803518,21.3317032909,1.10347113536,0.0,1.10347113536
 12/02  16:00:00,83.323220139,3.42198534681,6.11056551226,45.6936734642,8.04124803518,20.0473076865,1.10338058547,0.0,1.10338058547
 12/02  17:00:00,86.8301344898,3.42198534681,5.56587935887,46.9568417339,8.04124803518,20.3684065876,1.10340955932,0.0,1.10340955932
 12/02  18:00:00,104.734848317,3.42198534681,4.46460452869,61.3463128591,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315292309,0.0,1.10315292309
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308817406,0.0,1.10308817406
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315626989,0.0,1.10315626989
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300140595,0.0,1.10300140595
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295838057,0.0,1.10295838057
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295590095,0.0,1.10295590095
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835125,0.0,1.10295835125
 12/03  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299784131,0.0,1.10299784131
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308774352,0.0,1.10308774352
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031862507,0.0,1.1031862507
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296277472,0.0,1.10296277472
 12/03  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295846316,0.0,1.10295846316
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295800288,0.0,1.10295800288
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296570689,0.0,1.10296570689
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300290553,0.0,1.10300290553
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300208075,0.0,1.10300208075
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073358,0.0,1.10300073358
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,145.140246007,3.42198534681,13.870847177,86.2308132717,5.36083202345,21.4433280938,1.10309312448,0.0,1.10309312448
 12/04  08:00:00,132.024480938,3.42198534681,4.52902286434,67.8987469305,16.0824960704,32.6817896323,1.10355959825,0.0,1.10355959825
 12/04  09:00:00,163.76305713,3.42198534681,6.26017202722,35.4216590644,48.2474882111,70.4033123869,1.10421949413,0.0,1.10421949413
 12/04  10:00:00,150.999851607,3.42198534681,7.97568653806,29.291510459,48.2474882111,62.0547409583,2.18898868639,0.0,2.18898868639
 12/04  11:00:00,146.736395018,3.42198534681,9.50196864662,25.4283651672,48.2474882111,60.1281475517,2.189064427,0.0,2.189064427
 12/04  12:00:00,146.729556273,3.42198534681,10.9702199241,22.0266817391,48.2474882111,62.0547409583,3.27466025308,0.0,3.27466025308
 12/04  13:00:00,149.886081061,3.42198534681,12.2696136068,24.4281613512,48.2474882111,61.5103924513,2.19072796321,0.0,2.19072796321
 12/04  14:00:00,141.969276327,3.42198534681,12.8560225447,13.7751046661,48.2474882111,63.6602354638,3.27589690277,0.0,3.27589690277
 12/04  15:00:00,139.02950708,3.42198534681,13.7058155625,13.5176303142,48.2474882111,60.1281475517,2.18880701444,0.0,2.18880701444
 12/04  16:00:00,139.01311321,3.42198534681,13.8152192409,13.3918327653,48.2474882111,60.1281475517,2.18846279781,0.0,2.18846279781
 12/04  17:00:00,144.810281577,3.42198534681,13.6167995017,14.030197428,48.2474882111,63.0180376616,2.18971311185,0.0,2.18971311185
 12/04  18:00:00,150.422304182,3.47706586134,13.8495484334,17.9626375729,37.5258241642,62.7947880557,1.10396587705,0.0,1.10396587705
 12/04  19:00:00,119.799175916,3.42198534681,13.2027488891,25.5396625146,26.8041601173,36.0181789539,2.18755252129,0.0,2.18755252129
 12/04  20:00:00,118.595348438,3.42198534681,12.3229369775,27.7844381569,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/04  21:00:00,110.239514459,3.42198534681,11.5281579268,36.3058792991,16.0824960704,28.0885557216,1.10352867965,0.0,1.10352867965
 12/04  22:00:00,112.71762646,3.42198534681,11.3372324664,40.2593123655,16.0824960704,26.8041601173,1.10334371357,0.0,1.10334371357
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300256927,0.0,1.10300256927
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030038794,0.0,1.1030038794
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300379247,0.0,1.10300379247
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314623094,0.0,1.10314623094
 12/05  07:00:00,126.043212406,3.42198534681,16.2096083318,64.7950185162,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,120.097810005,3.42198534681,7.10116713619,53.399931725,16.0824960704,32.6817896323,1.10337372041,0.0,1.10337372041
 12/05  09:00:00,152.121561856,3.42842402413,8.98836671147,21.0455304285,48.2474882111,70.4033123869,2.18814682469,0.0,2.18814682469
 12/05  10:00:00,136.526972434,3.42198534681,11.1778604754,11.6164573478,48.2474882111,62.0547409583,2.18885217853,0.0,2.18885217853
 12/05  11:00:00,134.085494957,3.44317379641,13.2719314662,8.98631383706,48.2474882111,60.1281475517,2.18900404103,0.0,2.18900404103
 12/05  12:00:00,138.22165568,3.83654477889,17.2697469588,6.80469467881,48.2474882111,62.0547409583,2.18972026557,0.0,2.18972026557
 12/05  13:00:00,140.369260713,4.06497410724,19.6824140094,6.85555184031,48.2474882111,61.5103924513,3.27618217044,0.0,3.27618217044
 12/05  14:00:00,138.726233711,3.85857648913,19.392061006,3.55943244707,48.2474882111,63.6602354638,3.27545730597,0.0,3.27545730597
 12/05  15:00:00,132.322868826,3.69623795781,18.6931715724,1.54938343934,48.2474882111,60.1281475517,2.18854666318,0.0,2.18854666318
 12/05  16:00:00,131.149729602,3.44687269029,17.1351877692,2.18359328603,48.2474882111,60.1281475517,2.18844608677,0.0,2.18844608677
 12/05  17:00:00,137.110866577,3.48891711898,16.6719252775,3.20872488057,48.2474882111,63.0180376616,2.18946167761,0.0,2.18946167761
 12/05  18:00:00,141.326854015,3.56637862812,14.6276366732,7.99978639944,37.5258241642,62.7947880557,1.10376919446,0.0,1.10376919446
 12/05  19:00:00,105.861486204,3.42198534681,10.9519301071,13.8527915843,26.8041601173,36.0181789539,1.10377766565,0.0,1.10377766565
 12/05  20:00:00,105.114360064,3.42198534681,9.8622109076,16.7641758531,26.8041601173,33.4493877451,1.10356940726,0.0,1.10356940726
 12/05  21:00:00,94.8023522154,3.42198534681,9.47011602119,22.9267589613,16.0824960704,28.0885557216,1.10344312948,0.0,1.10344312948
 12/05  22:00:00,96.0887023257,3.42198534681,9.18836946605,25.7792512311,16.0824960704,26.8041601173,1.10317287352,0.0,1.10317287352
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300070502,0.0,1.10300070502
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299980169,0.0,1.10299980169
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300425051,0.0,1.10300425051
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314056287,0.0,1.10314056287
 12/06  07:00:00,116.044483606,3.42198534681,16.0551122438,54.9507858036,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,110.5436893,3.42198534681,4.01238332117,46.9345948357,16.0824960704,32.6817896323,1.10361142413,0.0,1.10361142413
 12/06  09:00:00,153.2965057,3.44473239385,4.27583309493,26.9166995194,48.2474882111,70.4033123869,2.18848956074,0.0,2.18848956074
 12/06  10:00:00,141.340317339,3.42198534681,1.95850693619,25.6491557922,48.2474882111,62.0547409583,2.18909288274,0.0,2.18909288274
 12/06  11:00:00,138.184430014,3.42198534681,0.20212446773,26.1762443426,48.2474882111,60.1281475517,3.66613121039,1.47697832661,2.18915288378
 12/06  12:00:00,139.422141563,3.42198534681,0.0,25.6894869526,48.2474882111,62.0547409583,4.93352336285,2.74373447572,2.18978888713
 12/06  13:00:00,143.671467016,3.42389657568,0.0,30.4812496837,48.2474882111,61.5103924513,8.46323440945,5.1872830411,3.27595136835
 12/06  14:00:00,141.657929642,3.44013840954,0.0,26.3016274636,48.2474882111,63.6602354638,10.0443147636,6.76868334443,3.27563141914
 12/06  15:00:00,138.076493146,3.42198534681,0.0,26.2704319421,48.2474882111,60.1281475517,9.36575420933,7.17708397373,2.1886702356
 12/06  16:00:00,138.66529524,3.42198534681,0.0,26.8592340362,48.2474882111,60.1281475517,8.25284855765,7.14862837576,1.10422018189
 12/06  17:00:00,145.472945441,3.43645666845,0.0,28.2951894723,48.2474882111,63.0180376616,12.8353454381,9.56136347163,3.27398196647
 12/06  18:00:00,152.002393838,3.51500758829,0.0,33.3543339355,37.5258241642,62.7947880557,11.5336428487,10.4296610508,1.10398179781
 12/06  19:00:00,122.145372198,3.42198534681,0.0,41.0886076858,26.8041601173,36.0181789539,19.0005087599,17.8967132819,1.10379547799
 12/06  20:00:00,122.433034279,3.42198534681,0.0,43.9450609757,26.8041601173,33.4493877451,22.2871737708,21.1836436441,1.10353012672
 12/06  21:00:00,114.10874547,3.42198534681,0.0,51.7032682376,16.0824960704,28.0885557216,23.8604884275,22.7569406838,1.10354774369
 12/06  22:00:00,116.714732785,3.42198534681,0.0,55.5936511567,16.0824960704,26.8041601173,24.7949778935,23.6918245009,1.10315339261
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300372266,0.0,1.10300372266
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300358849,0.0,1.10300358849
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300263013,0.0,1.10300263013
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312505784,0.0,1.10312505784
 12/07  07:00:00,162.868155004,3.42198534681,12.3674071288,105.462162317,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,140.662420525,3.42198534681,0.0,81.0657093814,16.0824960704,32.6817896323,24.4081673117,23.3045852025,1.10358210913
 12/07  09:00:00,171.533558729,3.42198534681,0.0,49.4523326906,48.2474882111,70.4033123869,18.4585621791,16.269888448,2.18867373109
 12/07  10:00:00,153.981072365,3.42198534681,0.0,40.2484177552,48.2474882111,62.0547409583,14.6470646348,12.458025084,2.18903955083
 12/07  11:00:00,144.319213659,3.42198534681,0.0,32.5131524551,48.2474882111,60.1281475517,10.9654018225,8.77629269232,2.18910913016
 12/07  12:00:00,137.162698943,3.42198534681,0.0,23.4300443329,48.2474882111,62.0547409583,7.84299086457,5.65323761967,2.1897532449
 12/07  13:00:00,140.792840806,3.42198534681,0.0806828530491,27.5238518497,48.2474882111,61.5103924513,5.36060653538,2.08476847823,3.27583805715
 12/07  14:00:00,136.23654891,3.42258812209,0.252147367131,20.645649652,48.2474882111,63.6602354638,3.34605846475,0.0704290749979,3.27562938975
 12/07  15:00:00,130.667797407,3.42198534681,1.03412147882,17.8276147247,48.2474882111,60.1281475517,2.18867617655,0.0,2.18867617655
 12/07  16:00:00,127.352607303,3.42198534681,1.63359251545,13.912953584,48.2474882111,60.1281475517,1.10422609388,0.0,1.10422609388
 12/07  17:00:00,134.243088923,3.44426201349,1.29846287982,15.7590647293,48.2474882111,63.0180376616,3.27401865596,0.0,3.27401865596
 12/07  18:00:00,146.320603166,3.51417008241,0.271140566761,27.4022402029,37.5258241642,62.7947880557,3.13062321223,2.02662684503,1.1039963672
 12/07  19:00:00,120.687403751,3.42198534681,0.0,39.6306392391,26.8041601173,36.0181789539,13.453896832,12.3500855012,1.10381133076
 12/07  20:00:00,123.356250274,3.42198534681,0.0,44.8682769704,26.8041601173,33.4493877451,22.6925687117,21.5890239818,1.10354472996
 12/07  21:00:00,116.698345318,3.42198534681,0.0,54.2928680854,16.0824960704,28.0885557216,28.7301191842,27.6265557495,1.10356343474
 12/07  22:00:00,119.920721226,3.42198534681,0.0,58.7996395975,16.0824960704,26.8041601173,29.9101593414,28.8069960111,1.10316333028
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300544706,0.0,1.10300544706
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300608976,0.0,1.10300608976
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300586181,0.0,1.10300586181
 12/08  05:00:00,45.0931899116,0.802652598336,0.0,5.35435311366,2.68041601173,21.4433280938,0.712350943853,0.692350943853,0.02
 12/08  06:00:00,50.1966573959,1.00331574792,0.0,7.57674143662,5.36083202345,21.4433280938,1.50099112333,0.397791020777,1.10320010255
 12/08  07:00:00,191.562885136,3.42198534681,11.0442761578,135.48002342,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,160.670029972,3.42198534681,0.0,101.073318828,16.0824960704,32.6817896323,54.8364098151,53.7328038138,1.10360600127
 12/08  09:00:00,178.118397211,3.42198534681,0.0,56.0371711723,48.2474882111,70.4033123869,50.9461135134,48.7573638139,2.18874969958
 12/08  10:00:00,149.34729344,3.42198534681,0.0,35.6146388294,48.2474882111,62.0547409583,40.9414928827,38.75235338,2.18913950262
 12/08  11:00:00,142.381938376,3.4266121918,0.0,30.5712503272,48.2474882111,60.1281475517,29.2563399277,27.0671242,2.18921572766
 12/08  12:00:00,140.104829652,3.54079152805,0.293016688623,25.9603521722,48.2474882111,62.0547409583,10.0647609916,7.8749020932,2.18985889845
 12/08  13:00:00,142.024561922,3.55541236112,2.70675319556,25.9960756084,48.2474882111,61.5103924513,3.35771711425,0.0816126550668,3.27610445918
 12/08  14:00:00,137.475962342,3.56652614119,5.20342300266,16.789849429,48.2474882111,63.6602354638,3.27582890305,0.0,3.27582890305
 12/08  15:00:00,130.164040567,3.65346071917,7.24428322735,10.8822207632,48.2474882111,60.1281475517,2.18855893614,0.0,2.18855893614
 12/08  16:00:00,127.234553589,3.54861294411,7.37270805461,7.92915673304,48.2474882111,60.1281475517,2.18848342563,0.0,2.18848342563
 12/08  17:00:00,133.31972111,3.47548170125,6.63101771994,9.47192238865,48.2474882111,63.0180376616,2.18955296559,0.0,2.18955296559
 12/08  18:00:00,142.21783967,3.53433591121,5.32104454559,18.2294068992,37.5258241642,62.7947880557,1.10389664452,0.0,1.10389664452
 12/08  19:00:00,111.39086399,3.42198534681,1.74024928737,28.5938501903,26.8041601173,36.0181789539,1.17467372775,0.0708504245961,1.10382330315
 12/08  20:00:00,113.97783075,3.42198534681,0.0,35.4898574468,26.8041601173,33.4493877451,6.47704640005,5.37343464038,1.10361175968
 12/08  21:00:00,108.490651625,3.42198534681,0.0,46.0851743923,16.0824960704,28.0885557216,15.4699057994,14.3664184301,1.10348736932
 12/08  22:00:00,112.991496243,3.42198534681,0.0,51.8704146144,16.0824960704,26.8041601173,21.7756570767,20.6723430682,1.10331400857
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300214602,0.0,1.10300214602
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300170273,0.0,1.10300170273
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300623887,0.0,1.10300623887
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,35.0014822864,0.200663149584,0.00309238377155,1.22237457682,2.68041601173,16.0824960704,1.36661401115,0.263475269026,1.10313874212
 12/09  07:00:00,180.996957767,3.42198534681,11.4855327313,124.472839477,5.36083202345,21.4433280938,0.0353182913818,0.0153182913818,0.02
 12/09  08:00:00,140.856707264,3.42198534681,0.0,98.0825392884,5.36083202345,26.5809105114,37.0217213649,35.9185495631,1.10317180175
 12/09  09:00:00,127.059409059,3.42198534681,0.0,65.5252787686,26.8041601173,31.2995447326,31.3688101647,30.2653648767,1.103445288
 12/09  10:00:00,111.242615391,3.42198534681,0.0,47.4607927924,26.8041601173,33.5472370403,19.0910378402,17.9873196978,1.10371814237
 12/09  11:00:00,110.113727895,3.42198534681,0.713380298267,46.5818217013,26.8041601173,32.583940337,3.56951202905,2.46588750875,1.10362452031
 12/09  12:00:00,112.438356528,3.42198534681,2.08709342763,45.2850448974,26.8041601173,34.8316326447,2.18744662839,0.0,2.18744662839
 12/09  13:00:00,112.160202758,3.42198534681,2.78753387632,45.5908462828,26.8041601173,33.5472370403,1.10364245471,0.0,1.10364245471
 12/09  14:00:00,110.519583648,3.42198534681,3.88142230271,45.4251299552,26.8041601173,30.9784458315,1.10368120641,0.0,1.10368120641
 12/09  15:00:00,96.6780909202,3.42198534681,4.08459476659,59.7901193866,8.04124803518,21.3317032909,1.10348436405,0.0,1.10348436405
 12/09  16:00:00,93.8505073557,3.42198534681,5.14970845211,57.181817741,8.04124803518,20.0473076865,1.10338949591,0.0,1.10338949591
 12/09  17:00:00,95.8705098198,3.42198534681,5.43256217002,56.1305342528,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/09  18:00:00,109.230886307,3.42198534681,4.40257836677,65.9043770111,2.68041601173,18.0090894769,1.1032636611,0.0,1.1032636611
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309022351,0.0,1.10309022351
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309297627,0.0,1.10309297627
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301793949,0.0,1.10301793949
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296187299,0.0,1.10296187299
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296209635,0.0,1.10296209635
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308393098,0.0,1.10308393098
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296208928,0.0,1.10296208928
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296156718,0.0,1.10296156718
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305512255,0.0,1.10305512255
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317050411,0.0,1.10317050411
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295894564,0.0,1.10295894564
 12/10  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296238378,0.0,1.10296238378
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295871245,0.0,1.10295871245
 12/10  22:00:00,38.1172443515,0.601989448752,0.429200520044,3.51070220653,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,42.4463308808,1.00331574792,0.544449603529,7.32321335315,2.68041601173,16.0824960704,1.10301779966,0.0,1.10301779966
 12/10  24:00:00,41.4949315191,0.802652598336,0.316702759045,6.80022398551,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,49.3673709107,1.00331574792,0.227715260921,9.20015570224,2.68041601173,21.4433280938,0.0618466542147,0.0418466542147,0.02
 12/11  02:00:00,47.5166481329,0.802652598336,0.147047351738,7.63076398317,2.68041601173,21.4433280938,1.18487699254,0.0818682017264,1.10300879081
 12/11  03:00:00,50.6229552627,1.00331574792,0.0693538929891,10.6141014221,2.68041601173,21.4433280938,0.327789993952,0.307789993952,0.02
 12/11  04:00:00,48.5957608161,0.802652598336,0.0163585877071,8.84056543042,2.68041601173,21.4433280938,1.37849883195,0.275429087156,1.10306974479
 12/11  05:00:00,52.4139637486,1.00331574792,0.0,12.4744638011,2.68041601173,21.4433280938,1.3151004992,1.2951004992,0.02
 12/11  06:00:00,54.5252644165,0.99365607322,0.505074927049,11.4099332048,5.36083202345,21.4433280938,2.42101785779,1.31780386772,1.10321399007
 12/11  07:00:00,240.709700154,3.42198534681,9.19898337625,186.47213122,5.36083202345,21.4433280938,0.375342475372,0.355342475372,0.02
 12/11  08:00:00,199.542293583,3.42198534681,0.0,139.945582439,16.0824960704,32.6817896323,56.5953134644,54.4084175138,2.18689595064
 12/11  09:00:00,204.015835502,3.42198534681,0.0,81.9346094632,48.2474882111,70.4033123869,51.6440576321,50.5396690227,1.10438860948
 12/11  10:00:00,168.758250231,3.42198534681,0.0,55.0255956212,48.2474882111,62.0547409583,42.0017868293,39.8125807526,2.18920607667
 12/11  11:00:00,156.937990496,3.42198534681,0.0,45.1319292923,48.2474882111,60.1281475517,25.4574168416,23.2684221059,2.18899473567
 12/11  12:00:00,152.910743539,3.47771840281,0.0,39.1223558723,48.2474882111,62.0547409583,14.1406489592,10.8659414142,3.27470754497
