Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  13:00:00,153.833034512,3.4839481608,0.0451871016364,40.5375784928,48.2474882111,61.5103924513,6.26230310016,4.07184468848,2.19045841168
 12/11  14:00:00,145.208388278,3.56382298844,0.972898458244,28.7555030626,48.2474882111,63.6602354638,3.38521271182,0.109010722914,3.27620198891
 12/11  15:00:00,136.026097508,3.48754269393,1.31473477551,22.8397441817,48.2474882111,60.1281475517,2.18892286168,0.0,2.18892286168
 12/11  16:00:00,131.846037027,3.43307342848,1.23634642181,18.7925413202,48.2474882111,60.1281475517,2.18854224778,0.0,2.18854224778
 12/11  17:00:00,138.345300165,3.42198534681,0.323719347594,20.8582961701,48.2474882111,63.0180376616,3.30935997769,1.11990723805,2.18945273965
 12/11  18:00:00,151.388780385,3.43543398634,0.0,32.8202940844,37.5258241642,62.7947880557,9.35483199656,7.16685172004,2.18798027652
 12/11  19:00:00,128.770246761,3.42198534681,0.0,47.7134822493,26.8041601173,36.0181789539,15.56527612,14.4615365182,1.10373960175
 12/11  20:00:00,132.740948702,3.42198534681,0.0,54.2529753983,26.8041601173,33.4493877451,27.5825394487,26.479062458,1.10347699071
 12/11  21:00:00,130.882983081,3.42198534681,0.0,68.4775058477,16.0824960704,28.0885557216,35.5590847024,34.4555260826,1.10355861978
 12/11  22:00:00,134.374848442,3.42198534681,0.0,73.2537668132,16.0824960704,26.8041601173,35.4980192518,35.4780192518,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308042656,0.0,1.10308042656
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300864489,0.0,1.10300864489
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030086659,0.0,1.1030086659
 12/12  04:00:00,42.9675338575,0.601989448752,0.033568546713,3.39579166243,2.68041601173,21.4433280938,0.352337849101,0.332337849101,0.02
 12/12  05:00:00,44.7096819681,0.802652598336,0.0449441658996,4.92590100427,2.68041601173,21.4433280938,1.5410375807,0.437969171227,1.10306840947
 12/12  06:00:00,49.0984276999,1.00331574792,0.143816293785,6.33469544681,5.36083202345,21.4433280938,0.151892889808,0.131892889808,0.02
 12/12  07:00:00,195.70472275,3.42198534681,10.8406756495,139.825461542,5.36083202345,21.4433280938,1.10313886955,0.0,1.10313886955
 12/12  08:00:00,168.830976692,3.42198534681,0.0,106.766932215,16.0824960704,32.6817896323,42.4500671121,41.3463710889,1.10369602319
 12/12  09:00:00,188.106222128,3.42198534681,0.0,66.0249960888,48.2474882111,70.4033123869,36.7327596451,34.5439755149,2.18878413019
 12/12  10:00:00,161.234546713,3.42198534681,0.0,47.5018921028,48.2474882111,62.0547409583,27.0739262226,24.884967925,2.18895829757
 12/12  11:00:00,152.888353424,3.42198534681,0.0,41.0822922206,48.2474882111,60.1281475517,15.971051384,13.7819680668,2.18908331722
 12/12  12:00:00,150.773898202,3.42198534681,0.476933251004,36.5643103409,48.2474882111,62.0547409583,4.29821696996,2.10829784791,2.18991912205
 12/12  13:00:00,154.266899021,3.42198534681,2.20182853373,38.8767643836,48.2474882111,61.5103924513,3.27662327096,0.0,3.27662327096
 12/12  14:00:00,143.482607458,3.42198534681,4.05520804577,24.0892502961,48.2474882111,63.6602354638,3.27574267295,0.0,3.27574267295
 12/12  15:00:00,138.965277052,3.42198534681,5.04682841685,22.1123874312,48.2474882111,60.1281475517,1.10429473156,0.0,1.10429473156
 12/12  16:00:00,135.090709744,3.42198534681,5.72645592071,17.5581926199,48.2474882111,60.1281475517,2.18872498288,0.0,2.18872498288
 12/12  17:00:00,142.625077449,3.42198534681,5.20392080475,20.257871997,48.2474882111,63.0180376616,2.18930573275,0.0,2.18930573275
 12/12  18:00:00,152.061475971,3.46744031866,4.02291823426,29.438065104,37.5258241642,62.7947880557,2.18835552974,0.0,2.18835552974
 12/12  19:00:00,123.174742155,3.42198534681,2.44756256789,39.6704150746,26.8041601173,36.0181789539,1.10374817532,0.0,1.10374817532
 12/12  20:00:00,122.485042792,3.42198534681,0.635198953474,43.3618705351,26.8041601173,33.4493877451,1.52234286913,0.418880359472,1.10346250966
 12/12  21:00:00,117.12485779,3.42198534681,0.0,54.7193805574,16.0824960704,28.0885557216,4.26520818711,3.1616042733,1.1036039138
 12/12  22:00:00,120.029702793,3.42198534681,0.0,58.9086211641,16.0824960704,26.8041601173,5.09550386257,3.99236900261,1.10313485996
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300632741,0.0,1.10300632741
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300707995,0.0,1.10300707995
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300724286,0.0,1.10300724286
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031447182,0.0,1.1031447182
 12/13  07:00:00,154.572815067,3.42198534681,12.9490803206,96.5851491885,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,137.934061743,3.42198534681,0.729786785345,75.1402304812,16.0824960704,32.6817896323,2.09827595428,0.994714056322,1.10356189796
 12/13  09:00:00,167.53596495,3.42198534681,1.48643663779,43.9683022735,48.2474882111,70.4033123869,2.20356133791,0.0147545510438,2.18880678686
 12/13  10:00:00,153.939507802,3.42198534681,2.65767440976,37.5491787824,48.2474882111,62.0547409583,2.18911696772,0.0,2.18911696772
 12/13  11:00:00,149.04259871,3.42198534681,3.42923524204,33.8073022639,48.2474882111,60.1281475517,2.1892443585,0.0,2.1892443585
 12/13  12:00:00,148.542768372,3.42198534681,3.6714953728,31.1386183891,48.2474882111,62.0547409583,2.18996085823,0.0,2.18996085823
 12/13  13:00:00,152.061391234,3.42198534681,3.84142341682,35.0316617136,48.2474882111,61.5103924513,3.27637121649,0.0,3.27637121649
 12/13  14:00:00,146.446249383,3.42198534681,4.69524082981,26.4128594376,48.2474882111,63.6602354638,3.27580385137,0.0,3.27580385137
 12/13  15:00:00,142.076863654,3.42198534681,5.35124449194,24.9195579587,48.2474882111,60.1281475517,2.18882490262,0.0,2.18882490262
 12/13  16:00:00,141.251933943,3.42198534681,5.65269175236,23.7931809865,48.2474882111,60.1281475517,2.18855395672,0.0,2.18855395672
 12/13  17:00:00,146.285624101,3.42198534681,5.69487565659,23.4274637975,48.2474882111,63.0180376616,2.18960216644,0.0,2.18960216644
 12/13  18:00:00,152.640150537,3.47812793349,5.0881344961,28.940835793,37.5258241642,62.7947880557,1.10388873349,0.0,1.10388873349
 12/13  19:00:00,123.090879349,3.42198534681,3.74689347761,38.2872213592,26.8041601173,36.0181789539,2.18782449197,0.0,2.18782449197
 12/13  20:00:00,121.840925273,3.42198534681,3.46506147234,39.8878904978,26.8041601173,33.4493877451,1.1035028011,0.0,1.1035028011
 12/13  21:00:00,113.41823676,3.42198534681,3.14832547046,47.8644340565,16.0824960704,28.0885557216,1.10360007266,0.0,1.10360007266
 12/13  22:00:00,116.139906423,3.42198534681,3.72928731907,51.2895374757,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301203986,0.0,1.10301203986
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300984716,0.0,1.10300984716
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301002042,0.0,1.10301002042
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301016712,0.0,1.10301016712
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  07:00:00,137.843821604,3.42198534681,14.8256188691,77.9796171772,5.36083202345,21.4433280938,1.1030914181,0.0,1.1030914181
 12/14  08:00:00,129.494505765,3.42198534681,5.65045011361,61.7800111742,16.0824960704,32.6817896323,1.10363523456,0.0,1.10363523456
 12/14  09:00:00,161.878106325,3.42198534681,6.20529689356,33.5915833926,48.2474882111,70.4033123869,2.18865765481,0.0,2.18865765481
 12/14  10:00:00,145.632303551,3.42198534681,7.41144756007,24.488201381,48.2474882111,62.0547409583,2.18884974846,0.0,2.18884974846
 12/14  11:00:00,143.586334458,3.42198534681,8.93196941826,22.8483038365,48.2474882111,60.1281475517,2.18899285197,0.0,2.18899285197
 12/14  12:00:00,143.735336277,3.42198534681,6.43958920799,23.5630924584,48.2474882111,62.0547409583,2.18985350192,0.0,2.18985350192
 12/14  13:00:00,147.480748295,3.42198534681,4.57157770364,29.720864488,48.2474882111,61.5103924513,3.27656638729,0.0,3.27656638729
 12/14  14:00:00,142.10871152,3.42198534681,5.10086440741,21.6696979965,48.2474882111,63.6602354638,3.27572768454,0.0,3.27572768454
 12/14  15:00:00,138.978873318,3.42198534681,5.28379156835,21.8890205465,48.2474882111,60.1281475517,1.10429258023,0.0,1.10429258023
 12/14  16:00:00,138.81622585,3.42198534681,4.60244376793,22.4077208781,48.2474882111,60.1281475517,2.18873490861,0.0,2.18873490861
 12/14  17:00:00,144.594474521,3.42218741549,4.16141103836,23.2695767672,48.2474882111,63.0180376616,2.1893370995,0.0,2.1893370995
 12/14  18:00:00,150.674142535,3.49522583807,4.42547095276,27.6203934302,37.5258241642,62.7947880557,2.1883969955,0.0,2.1883969955
 12/14  19:00:00,119.924834474,3.42198534681,2.92850691108,35.9395630506,26.8041601173,36.0181789539,1.1037708973,0.0,1.1037708973
 12/14  20:00:00,118.867120445,3.42198534681,2.1602333975,38.2189137439,26.8041601173,33.4493877451,1.10348393482,0.0,1.10348393482
 12/14  21:00:00,109.604662677,3.42198534681,1.83166032658,45.3675251174,16.0824960704,28.0885557216,1.10351163261,0.0,1.10351163261
 12/14  22:00:00,111.997209349,3.42198534681,1.68852246743,49.1876052531,16.0824960704,26.8041601173,1.10314982256,0.0,1.10314982256
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301047378,0.0,1.10301047378
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301114193,0.0,1.10301114193
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301103462,0.0,1.10301103462
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316113246,0.0,1.10316113246
 12/15  07:00:00,154.708488659,3.42198534681,13.0210109624,96.6488921388,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,137.422952954,3.42198534681,0.0,75.3589084768,16.0824960704,32.6817896323,13.40459564,12.3009927055,1.10360293444
 12/15  09:00:00,159.66943993,3.42198534681,0.0178397398936,37.5703741511,48.2474882111,70.4033123869,7.69708317261,5.50853621795,2.18854695467
 12/15  10:00:00,136.774809264,3.42198534681,1.71235146676,21.3298031872,48.2474882111,62.0547409583,2.43748176337,0.248192195655,2.18928956771
 12/15  11:00:00,133.281032527,3.45393820533,4.73696341251,16.7060550523,48.2474882111,60.1281475517,2.1894256957,0.0,2.1894256957
 12/15  12:00:00,134.796578421,3.55684277053,7.02143102145,13.907635366,48.2474882111,62.0547409583,3.27450109217,0.0,3.27450109217
 12/15  13:00:00,137.176268278,3.42861187444,7.58628616615,16.3950494805,48.2474882111,61.5103924513,2.19125120685,0.0,2.19125120685
 12/15  14:00:00,135.478390155,3.51037368435,9.17759630553,10.8742563959,48.2474882111,63.6602354638,3.27619358403,0.0,3.27619358403
 12/15  15:00:00,130.859718433,3.42424616624,9.51411029417,9.53728611547,48.2474882111,60.1281475517,2.18916689532,0.0,2.18916689532
 12/15  16:00:00,132.759200605,3.42198534681,9.62028004173,11.3328593599,48.2474882111,60.1281475517,2.18856462767,0.0,2.18856462767
 12/15  17:00:00,139.49575128,3.44716039494,9.78774339931,12.5195481856,48.2474882111,63.0180376616,2.1895218249,0.0,2.1895218249
 12/15  18:00:00,144.25042575,3.52638830847,7.7470009361,17.8439841913,37.5258241642,62.7947880557,2.18805731287,0.0,2.18805731287
 12/15  19:00:00,112.404495441,3.42198534681,4.25223174238,27.095499187,26.8041601173,36.0181789539,1.10378655724,0.0,1.10378655724
 12/15  20:00:00,112.673929026,3.42198534681,2.68787039481,31.4980853281,26.8041601173,33.4493877451,1.10342477711,0.0,1.10342477711
 12/15  21:00:00,104.489136767,3.42198534681,1.25935934943,40.8243001847,16.0824960704,28.0885557216,1.10361178911,0.0,1.10361178911
 12/15  22:00:00,106.78984744,3.42198534681,0.578704195492,45.0900616157,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318323515,0.0,1.10318323515
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301129646,0.0,1.10301129646
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300635596,0.0,1.10300635596
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300731086,0.0,1.10300731086
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,154.703324466,3.42198534681,12.9922326454,96.6725062622,5.36083202345,21.4433280938,1.10314720411,0.0,1.10314720411
 12/16  08:00:00,126.652621603,3.42198534681,0.0,81.4111202939,5.36083202345,26.5809105114,19.1761808012,18.0729262564,1.10325454477
 12/16  09:00:00,126.137424452,3.42198534681,0.0,64.6032941609,26.8041601173,31.2995447326,16.8060877943,15.7026417088,1.10344608547
 12/16  10:00:00,122.42424117,3.42198534681,0.0,58.6424185711,26.8041601173,33.5472370403,13.076498815,11.9728085424,1.1036902727
 12/16  11:00:00,118.273955404,3.42198534681,0.0,55.4554295089,26.8041601173,32.583940337,10.6506005053,9.54689124636,1.10370925893
 12/16  12:00:00,109.683027006,3.42198534681,0.0,44.6168088031,26.8041601173,34.8316326447,7.29769452215,6.19400226404,1.10369225811
 12/16  13:00:00,108.35617507,3.42198534681,0.0,44.5743524719,26.8041601173,33.5472370403,4.61992062801,3.51624252145,1.10367810656
 12/16  14:00:00,98.1193820594,3.42198534681,0.62909726276,36.277253407,26.8041601173,30.9784458315,1.64530932711,0.541685108559,1.10362421855
 12/16  15:00:00,78.0400647744,3.42198534681,1.18707202513,44.0496159823,8.04124803518,21.3317032909,1.10365299777,0.0,1.10365299777
 12/16  16:00:00,75.1714900667,3.42198534681,0.613385852526,43.0391230516,8.04124803518,20.0473076865,1.10341223434,0.0,1.10341223434
 12/16  17:00:00,85.8279776693,3.42198534681,0.066169375088,51.4543948972,8.04124803518,20.3684065876,3.33236536251,2.22895889144,1.10340647107
 12/16  18:00:00,106.957393335,3.42198534681,0.0,68.0334624049,2.68041601173,18.0090894769,8.86788931733,7.7647872217,1.10310209563
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310758087,0.0,1.10310758087
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313460219,0.0,1.10313460219
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301014242,0.0,1.10301014242
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,37.830494642,0.601989448752,0.161616044805,3.49153697227,2.68041601173,16.0824960704,1.22068456447,0.117720521253,1.10296404322
 12/17  03:00:00,39.8458467966,0.802652598336,0.183695616683,5.28414640537,2.68041601173,16.0824960704,0.066742339758,0.046742339758,0.02
 12/17  04:00:00,41.8766674477,1.00331574792,0.258865037781,7.03913448576,2.68041601173,16.0824960704,1.15476855607,0.0517459130707,1.103022643
 12/17  05:00:00,40.7168719635,0.802652598336,0.116406366595,6.22246082233,2.68041601173,16.0824960704,0.189420703912,0.169420703912,0.02
 12/17  06:00:00,42.6198789478,1.00331574792,0.155456136987,7.88575488671,2.68041601173,16.0824960704,1.21857144537,0.115467971855,1.10310347352
 12/17  07:00:00,41.7091781946,0.802652598336,0.0582412298135,7.27293219029,2.68041601173,16.0824960704,0.326760366724,0.306760366724,0.02
 12/17  08:00:00,38.6674492628,1.00331574792,0.0707640246837,8.95268398067,2.68041601173,16.0824960704,0.219485612781,0.199485612781,0.02
 12/17  09:00:00,25.5670399939,0.802652598336,0.031094919364,5.96194030004,2.68041601173,16.0824960704,1.47995736492,0.37693337625,1.10302398867
 12/17  10:00:00,25.8679747628,1.00331574792,0.129810685282,5.96349615342,2.68041601173,16.0824960704,0.14248895248,0.12248895248,0.02
 12/17  11:00:00,22.2699719371,0.601989448752,0.136589402682,2.76004090951,2.68041601173,16.0824960704,1.17269324693,0.0697257114991,1.10296753543
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306217794,0.0,1.10306217794
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307284125,0.0,1.10307284125
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296466614,0.0,1.10296466614
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296604235,0.0,1.10296604235
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,38.1423373574,0.601989448752,0.508138129731,3.45685760271,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,42.1943394575,1.00331574792,0.708424939566,6.90724659385,2.68041601173,16.0824960704,1.10312394181,0.0,1.10312394181
 12/17  23:00:00,41.1453984049,0.802652598336,0.450159214097,6.31723441627,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,44.0608830767,1.00331574792,0.326275107227,9.15594004532,2.68041601173,16.0824960704,1.10296676021,0.0,1.10296676021
 12/18  01:00:00,47.4632514369,0.802652598336,0.198709587545,7.5257050514,2.68041601173,21.4433280938,0.0426052775479,0.0226052775479,0.02
 12/18  02:00:00,50.9632019895,1.00331574792,0.0855664871603,10.9381355548,2.68041601173,21.4433280938,1.36075149053,0.25774088516,1.10301060537
 12/18  03:00:00,49.0371299943,0.802652598336,0.0158533529738,9.28243984336,2.68041601173,21.4433280938,0.304026239072,0.284026239072,0.02
 12/18  04:00:00,52.9496030498,1.00331574792,0.0,13.0101031022,2.68041601173,21.4433280938,2.35682997029,1.25375574995,1.10307422034
 12/18  05:00:00,54.6422209627,1.29926163303,1.21388184327,13.1928932867,2.68041601173,21.4433280938,1.21582787543,1.19582787543,0.02
 12/18  06:00:00,65.1931002125,1.88193173239,2.10143940403,19.5931288647,5.36083202345,21.4433280938,3.10435022997,2.00112488937,1.1032253406
 12/18  07:00:00,248.615032191,3.42198534681,8.92144819464,194.654998438,5.36083202345,21.4433280938,0.0948269562347,0.0748269562347,0.02
 12/18  08:00:00,208.741783141,3.42198534681,0.0,146.677738664,16.0824960704,32.6817896323,48.2483253648,47.1446827129,1.10364265185
 12/18  09:00:00,206.676107025,3.42198534681,0.0,84.5948809857,48.2474882111,70.4033123869,40.3514166508,38.1628036535,2.18861299722
 12/18  10:00:00,171.20440147,3.42198534681,0.0,57.4717468599,48.2474882111,62.0547409583,30.28176392,28.0927994015,2.18896451853
 12/18  11:00:00,159.570266774,3.42198534681,0.0,47.7642055702,48.2474882111,60.1281475517,18.6686369522,16.4796593569,2.18897759534
 12/18  12:00:00,155.415936862,3.47205490021,0.0189362026065,41.6142764956,48.2474882111,62.0547409583,9.46009949171,6.18527225608,3.27482723563
 12/18  13:00:00,155.895110202,3.47592700235,0.280154029966,42.3727084137,48.2474882111,61.5103924513,3.95541267151,0.679477906042,3.27593476547
 12/18  14:00:00,147.0795922,3.42866297354,1.16303302931,30.5717324281,48.2474882111,63.6602354638,2.19095874384,0.0,2.19095874384
 12/18  15:00:00,142.945721223,3.42198534681,1.73414387383,29.4055161457,48.2474882111,60.1281475517,2.18942492956,0.0,2.18942492956
 12/18  16:00:00,144.165972793,3.42198534681,1.70693857511,30.6529730144,48.2474882111,60.1281475517,2.18866025163,0.0,2.18866025163
 12/18  17:00:00,150.679438599,3.42198534681,1.20228023186,32.3138737201,48.2474882111,63.0180376616,2.18956729052,0.0,2.18956729052
 12/18  18:00:00,159.657156703,3.42198534681,0.235872182243,40.8662468595,37.5258241642,62.7947880557,2.72881049413,0.540478302871,2.18833219126
 12/18  19:00:00,134.515737419,3.42198534681,0.0,53.4589729073,26.8041601173,36.0181789539,5.5169319455,4.41312335179,1.10380859371
 12/18  20:00:00,134.278286585,3.42198534681,0.0,55.7903132821,26.8041601173,33.4493877451,8.8347481385,7.73127179753,1.10347634097
 12/18  21:00:00,130.451036645,3.42198534681,0.0,68.0455594122,16.0824960704,28.0885557216,13.9818237133,12.8782797312,1.10354398204
 12/18  22:00:00,133.195030373,3.42198534681,0.0,72.0739487445,16.0824960704,26.8041601173,16.6649853551,15.5618472402,1.10313811485
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300821147,0.0,1.10300821147
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301030911,0.0,1.10301030911
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301163299,0.0,1.10301163299
 12/19  05:00:00,43.2790140554,0.601989448752,0.140872005777,3.59996840121,2.68041601173,21.4433280938,0.158267257083,0.138267257083,0.02
 12/19  06:00:00,47.8749822188,0.802652598336,0.179003113456,5.27672629566,5.36083202345,21.4433280938,1.1629627703,0.0597470105908,1.1032157597
 12/19  07:00:00,197.731357098,3.42198534681,10.8661489987,141.826622541,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,169.948613384,3.42198534681,0.0,107.884568907,16.0824960704,32.6817896323,42.4502839789,41.3465780312,1.10370594776
 12/19  09:00:00,189.716699574,3.42198534681,0.0,67.6354735356,48.2474882111,70.4033123869,36.8716390153,34.6827071633,2.18893185196
 12/19  10:00:00,159.103661485,3.42198534681,0.0,45.3710068749,48.2474882111,62.0547409583,21.4754765668,19.2862976452,2.18917892163
 12/19  11:00:00,149.166217851,3.42198534681,0.377776730563,36.9823799163,48.2474882111,60.1281475517,5.02895963137,2.83958323296,2.18937639841
 12/19  12:00:00,143.664918458,3.43873289023,2.72494852238,27.1905677818,48.2474882111,62.0547409583,3.27494994227,0.0,3.27494994227
 12/19  13:00:00,146.979289788,3.66933334537,6.69858161852,26.8450540677,48.2474882111,61.5103924513,2.1913135418,0.0,2.1913135418
 12/19  14:00:00,143.709268417,3.92036544788,10.6899801481,17.1827590516,48.2474882111,63.6602354638,3.27631019409,0.0,3.27631019409
 12/19  15:00:00,134.607838482,3.80606579816,12.193751156,10.2239456711,48.2474882111,60.1281475517,2.18903768431,0.0,2.18903768431
 12/19  16:00:00,130.241838805,3.58572409178,11.2220020989,7.05003675721,48.2474882111,60.1281475517,2.18871544493,0.0,2.18871544493
 12/19  17:00:00,135.917981955,3.4521009503,9.56074591947,9.1638357854,48.2474882111,63.0180376616,2.18972586455,0.0,2.18972586455
 12/19  18:00:00,143.75238854,3.51258667419,9.23043861267,15.8763109391,37.5258241642,62.7947880557,2.18815859911,0.0,2.18815859911
 12/19  19:00:00,112.805187108,3.42198534681,6.52553672215,25.2228858742,26.8041601173,36.0181789539,1.10373976753,0.0,1.10373976753
 12/19  20:00:00,113.906105845,3.42198534681,6.23509977212,29.1830327697,26.8041601173,33.4493877451,1.10351405588,0.0,1.10351405588
 12/19  21:00:00,106.290475993,3.42198534681,6.25556105573,37.6294377045,16.0824960704,28.0885557216,1.10360044747,0.0,1.10360044747
 12/19  22:00:00,109.05967724,3.42198534681,5.07448908822,42.8641065232,16.0824960704,26.8041601173,1.10314281088,0.0,1.10314281088
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301353465,0.0,1.10301353465
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300934941,0.0,1.10300934941
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301112265,0.0,1.10301112265
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313524652,0.0,1.10313524652
 12/20  07:00:00,144.651148024,3.42198534681,13.3046477562,86.3079147098,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,130.800244053,3.42198534681,0.843708822481,67.892490754,16.0824960704,32.6817896323,1.82931437465,0.725664909505,1.10364946515
 12/20  09:00:00,163.37715828,3.42198534681,3.09238392623,38.2035483144,48.2474882111,70.4033123869,2.18878820008,0.0,2.18878820008
 12/20  10:00:00,149.275838475,3.42198534681,5.42505438275,30.1181294819,48.2474882111,62.0547409583,2.18906217292,0.0,2.18906217292
 12/20  11:00:00,145.781578241,3.42198534681,7.67408992138,26.3014271163,48.2474882111,60.1281475517,2.18925205914,0.0,2.18925205914
 12/20  12:00:00,145.535732474,3.42198534681,8.90739191687,22.8956859467,48.2474882111,62.0547409583,2.19004493774,0.0,2.19004493774
 12/20  13:00:00,149.664310807,3.42198534681,9.84654558464,26.6294591195,48.2474882111,61.5103924513,3.27664501706,0.0,3.27664501706
 12/20  14:00:00,144.334594437,3.42198534681,11.0981447952,17.8983005257,48.2474882111,63.6602354638,3.27620129684,0.0,3.27620129684
 12/20  15:00:00,139.470082054,3.42198534681,11.6412052695,16.0228155808,48.2474882111,60.1281475517,2.18922724534,0.0,2.18922724534
 12/20  16:00:00,139.541442038,3.42198534681,10.321654649,17.4137261853,48.2474882111,60.1281475517,2.18865554683,0.0,2.18865554683
 12/20  17:00:00,144.888008209,3.42390066344,9.13374162308,18.5890666224,48.2474882111,63.0180376616,2.18967330322,0.0,2.18967330322
 12/20  18:00:00,149.94973241,3.500095946,7.90044462594,23.4161395239,37.5258241642,62.7947880557,2.18821637809,0.0,2.18821637809
 12/20  19:00:00,118.414519285,3.42198534681,4.022979124,33.3347756485,26.8041601173,36.0181789539,1.103721593,0.0,1.103721593
 12/20  20:00:00,117.721071561,3.42198534681,0.595052375898,38.6380458815,26.8041601173,33.4493877451,2.6033310027,1.49983089139,1.1035001113
 12/20  21:00:00,110.032074376,3.42198534681,0.0,47.6265971435,16.0824960704,28.0885557216,7.97581296887,6.87222631144,1.10358665743
 12/20  22:00:00,114.802807678,3.42198534681,0.0,53.6817260492,16.0824960704,26.8041601173,14.7339104338,13.6307749326,1.10313550117
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030143643,0.0,1.1030143643
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301515116,0.0,1.10301515116
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300867794,0.0,1.10300867794
 12/21  06:00:00,44.594809893,0.401326299168,0.0410498915055,2.53583349093,5.36083202345,21.4433280938,0.260267308255,0.240267308255,0.02
 12/21  07:00:00,185.274674892,3.42198534681,11.4383572831,128.797732051,5.36083202345,21.4433280938,1.10321174097,0.0,1.10321174097
 12/21  08:00:00,160.015022158,3.42198534681,0.0,97.9509776809,16.0824960704,32.6817896323,46.0076733961,44.9040316769,1.10364171915
 12/21  09:00:00,185.804815444,3.42198534681,0.0,63.7235894056,48.2474882111,70.4033123869,43.1421841753,40.9533961403,2.18878803498
 12/21  10:00:00,167.37665683,3.42198534681,0.0,53.6440022197,48.2474882111,62.0547409583,41.5392235752,39.3501634954,2.18906007979
 12/21  11:00:00,162.080834308,3.42198534681,0.0,50.2747731042,48.2474882111,60.1281475517,39.1328118621,36.9435533545,2.18925850755
 12/21  12:00:00,158.545000254,3.42198534681,0.0,44.8123456442,48.2474882111,62.0547409583,36.1046517509,33.9145900616,2.19006168933
 12/21  13:00:00,163.274402039,3.42198534681,0.0,50.0860959354,48.2474882111,61.5103924513,35.7563872608,32.4796968002,3.27669046062
 12/21  14:00:00,158.039559855,3.42198534681,0.0,42.7014107397,48.2474882111,63.6602354638,34.6531882976,31.3769250435,3.2762632541
 12/21  15:00:00,152.224604608,3.42198534681,0.0,40.4185434042,48.2474882111,60.1281475517,33.2855193098,31.0965014407,2.1890178691
 12/21  16:00:00,150.110819057,3.42198534681,0.0,38.3047578531,48.2474882111,60.1281475517,33.3542607425,31.165552364,2.18870837847
 12/21  17:00:00,157.373873014,3.42198534681,0.0,40.2105883671,48.2474882111,63.0180376616,33.0013212904,30.8115813655,2.18973992489
 12/21  18:00:00,165.422862997,3.45731860065,0.0,46.8324920819,37.5258241642,62.7947880557,32.926869828,30.7386658806,2.18820394743
 12/21  19:00:00,137.254621968,3.42198534681,0.0,56.1978574558,26.8041601173,36.0181789539,34.6121682552,33.5084151463,1.10375310882
 12/21  20:00:00,136.462746082,3.42198534681,0.0,57.9747727787,26.8041601173,33.4493877451,35.2257443598,34.1223124912,1.10343186862
 12/21  21:00:00,130.319623324,3.42198534681,0.0,67.9141460907,16.0824960704,28.0885557216,36.3392971709,35.2356793832,1.10361778766
 12/21  22:00:00,133.198107735,3.42198534681,0.0,72.0770261067,16.0824960704,26.8041601173,36.9659390052,35.8627861837,1.10315282149
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301218287,0.0,1.10301218287
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301439395,0.0,1.10301439395
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,43.4168919203,0.601989448752,0.0614066471455,3.81731162478,2.68041601173,21.4433280938,0.291902443609,0.271902443609,0.02
 12/22  05:00:00,45.702562922,0.802652598336,0.0703422564467,5.8933838676,2.68041601173,21.4433280938,1.41294301375,0.309872213077,1.10307080067
 12/22  06:00:00,51.0924800498,1.00331574792,0.0594241644242,8.4131399261,5.36083202345,21.4433280938,1.33075292047,0.227602247838,1.10315067263
 12/22  07:00:00,201.38544587,3.42198534681,10.8357609143,145.511099398,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,174.344116572,3.42198534681,0.0,112.280072095,16.0824960704,32.6817896323,65.01562178,63.9119404778,1.10368130223
 12/22  09:00:00,186.417663994,3.42198534681,0.0,64.3364379556,48.2474882111,70.4033123869,64.3120152998,62.1231198805,2.18889541933
 12/22  10:00:00,157.129617997,3.42198534681,0.0,43.3969633865,48.2474882111,62.0547409583,59.5217858762,57.3326138721,2.18917200408
 12/22  11:00:00,149.581545865,3.42198534681,0.0,37.7754846608,48.2474882111,60.1281475517,53.2214063116,51.0320267543,2.1893795574
 12/22  12:00:00,148.665827745,3.49162328782,0.0,34.8635351935,48.2474882111,62.0547409583,43.0807709787,39.806185416,3.27458556268
 12/22  13:00:00,149.758119892,3.60945240644,0.0,36.3823467294,48.2474882111,61.5103924513,30.4558958231,28.2644943172,2.19140150588
 12/22  14:00:00,144.342244493,3.67806634597,0.0,28.748014378,48.2474882111,63.6602354638,24.3776946772,21.1011999766,3.27649470055
 12/22  15:00:00,134.678720488,3.63562308151,0.0,22.6590215496,48.2474882111,60.1281475517,20.6657219706,18.4765495914,2.18917237925
 12/22  16:00:00,129.490628244,3.48898499179,0.0,17.617567395,48.2474882111,60.1281475517,17.0326899528,14.8440500162,2.18863993658
 12/22  17:00:00,134.45771132,3.4552825696,0.0,19.7284627831,48.2474882111,63.0180376616,19.0451746978,16.8555850676,2.18958963014
 12/22  18:00:00,149.860296987,3.51390924154,0.0,31.2133354312,37.5258241642,62.7947880557,25.7980088282,23.6096514875,2.18835734075
 12/22  19:00:00,126.985549795,3.42198534681,0.0,45.9287852831,26.8041601173,36.0181789539,34.4615859861,33.3577519044,1.10383408171
 12/22  20:00:00,130.151161267,3.42198534681,0.0,51.6631879635,26.8041601173,33.4493877451,40.9363066398,39.8328056053,1.10350103451
 12/22  21:00:00,125.402218113,3.42198534681,0.0,62.9967408801,16.0824960704,28.0885557216,47.8463441368,46.7427677929,1.10357634398
 12/22  22:00:00,129.416865075,3.42198534681,0.0,68.295783446,16.0824960704,26.8041601173,45.2704819837,44.1673248136,1.10315717008
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301572899,0.0,1.10301572899
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301628612,0.0,1.10301628612
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301130586,0.0,1.10301130586
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,39.1782972287,0.802652598336,0.158926552622,4.64136590153,2.68041601173,16.0824960704,1.28775670849,0.184545904812,1.10321080368
 12/23  07:00:00,187.026955163,3.42198534681,11.4163802876,130.571989317,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,151.296848199,3.42198534681,0.0,106.05534689,5.36083202345,26.5809105114,36.967997047,35.8646935182,1.10330352879
 12/23  09:00:00,148.076747303,3.42198534681,0.0,86.5426170121,26.8041601173,31.2995447326,34.4420770204,33.3385971133,1.10347990712
 12/23  10:00:00,142.682042891,3.42198534681,0.0,78.9002202921,26.8041601173,33.5472370403,33.4889458089,32.3851201452,1.10382566379
 12/23  11:00:00,137.730231573,3.42198534681,0.0,74.9117056775,26.8041601173,32.583940337,33.0132249447,31.9094966146,1.10372833006
 12/23  12:00:00,135.195321116,3.42198534681,0.0,70.1291029134,26.8041601173,34.8316326447,33.6832115652,31.4955050713,2.18770649386
 12/23  13:00:00,130.823901941,3.42198534681,0.0,67.0420793428,26.8041601173,33.5472370403,31.352507103,30.2488195269,1.10368757611
 12/23  14:00:00,126.369175569,3.42198534681,0.0,65.156144179,26.8041601173,30.9784458315,30.3717165085,29.268100187,1.10361632144
 12/23  15:00:00,113.405097753,3.42198534681,0.0,80.601720986,8.04124803518,21.3317032909,32.4268174113,31.3233535796,1.1034638317
 12/23  16:00:00,116.003815261,3.42198534681,0.0,84.4848340986,8.04124803518,20.0473076865,33.9210150126,32.8176194726,1.10339554004
 12/23  17:00:00,118.848374167,3.42198534681,0.0,87.0082941033,8.04124803518,20.3684065876,36.6881287337,35.5846666832,1.10346205054
 12/23  18:00:00,134.606121444,3.42198534681,0.0,95.6821905139,2.68041601173,18.0090894769,40.7295822393,40.7095822393,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031612198,0.0,1.1031612198
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,35.1811084021,0.200663149584,0.0198610589772,1.3852320173,2.68041601173,16.0824960704,1.2164042552,0.113299953878,1.10310430132
 12/23  22:00:00,41.6435684887,1.00331574792,0.258597909895,6.80630265473,2.68041601173,16.0824960704,1.16758558163,0.0643808391677,1.10320474246
 12/23  23:00:00,41.072083563,0.802652598336,0.0844617537079,6.60961703473,2.68041601173,16.0824960704,0.291989635671,0.271989635671,0.02
 12/23  24:00:00,43.6982434079,1.00331574792,0.0368399831909,9.08273550056,2.68041601173,16.0824960704,1.38286942064,0.279856378886,1.10301304175
 12/24  01:00:00,42.8270726916,0.802652598336,0.0,8.44906791705,2.68041601173,16.0824960704,1.04152324646,1.02152324646,0.02
 12/24  02:00:00,45.5919131946,1.00331574792,0.0,11.0132452705,2.68041601173,16.0824960704,1.462542864,1.442542864,0.02
 12/24  03:00:00,44.6814940856,0.802652598336,0.0,10.3034893111,2.68041601173,16.0824960704,3.1639667559,2.06094233776,1.10302441814
 12/24  04:00:00,49.546680161,1.1943192228,0.553274023157,14.2237347389,2.68041601173,16.0824960704,2.62028874593,2.60028874593,0.02
 12/24  05:00:00,57.494851269,1.90060138609,3.08273915176,18.936158555,2.68041601173,16.0824960704,4.12423663543,3.02135106601,1.10288556942
 12/24  06:00:00,66.5330856112,2.62491812746,4.62364603973,25.7091692678,2.68041601173,16.0824960704,3.78785982637,3.76785982637,0.02
 12/24  07:00:00,66.8272295439,2.47232703943,4.55260132973,26.2269489985,2.68041601173,16.0824960704,4.83060679008,3.72772077559,1.10288601449
 12/24  08:00:00,65.1315593684,2.66065098079,4.45448858515,29.375734293,2.68041601173,16.0824960704,4.49832612411,4.47832612411,0.02
 12/24  09:00:00,51.4617421189,2.47232703943,4.32805678469,25.8900061186,2.68041601173,16.0824960704,4.2553446111,4.2353446111,0.02
 12/24  10:00:00,40.7152925305,2.12465818079,2.83783878269,16.9814433908,2.68041601173,16.0824960704,5.89121712315,4.78819341848,1.10302370466
 12/24  11:00:00,35.7233984212,1.75766997276,2.35552831813,12.8388479542,2.68041601173,16.0824960704,3.94751873935,3.92751873935,0.02
 12/24  12:00:00,33.8932352519,1.57632617257,1.43506757303,12.1104893301,2.68041601173,16.0824960704,4.60314519434,3.50001695582,1.10312823852
 12/24  13:00:00,27.1354195417,0.802652598336,0.0,7.56141476718,2.68041601173,16.0824960704,2.13729728365,2.11729728365,0.02
 12/24  14:00:00,29.3218055837,1.00331574792,0.0,9.54713765954,2.68041601173,16.0824960704,2.72642824069,1.62324518546,1.10318305523
 12/24  15:00:00,28.871591789,0.802652598336,0.0,9.29758701443,2.68041601173,16.0824960704,2.42821020247,1.32508983819,1.10312036428
 12/24  16:00:00,38.0185285938,1.76732964746,1.83353954147,15.6463072287,2.68041601173,16.0824960704,1.1326157066,1.1126157066,0.02
 12/24  17:00:00,40.6034180312,1.75766997276,2.17907149403,17.8953243882,2.68041601173,16.0824960704,1.50377869944,1.48377869944,0.02
 12/24  18:00:00,60.5829527129,1.81199571412,1.78070445705,23.4149003655,2.68041601173,16.0824960704,3.00999711106,1.90696988967,1.10302722139
 12/24  19:00:00,69.7989289496,2.65099130609,4.41405383916,29.1585316282,2.68041601173,16.0824960704,2.40971931216,2.38971931216,0.02
 12/24  20:00:00,73.2168129202,2.48198671413,3.39034124756,33.7691327823,2.68041601173,16.0824960704,4.32218612159,3.21916080614,1.10302531545
 12/24  21:00:00,76.2674175348,2.65099130609,4.13712453237,35.9039495201,2.68041601173,16.0824960704,3.62586006877,3.60586006877,0.02
 12/24  22:00:00,78.3265279937,2.48198671413,3.21960805779,39.0495810456,2.68041601173,16.0824960704,5.60269940648,4.49951953718,1.1031798693
 12/24  23:00:00,80.5933031586,2.65099130609,3.94925850295,40.4177011734,2.68041601173,16.0824960704,4.52955826516,4.50955826516,0.02
 12/24  24:00:00,84.028277536,2.48198671413,3.05811903526,44.9128196104,2.68041601173,16.0824960704,5.74871341642,5.72871341642,0.02
 12/25  01:00:00,86.6254675182,2.65099130609,3.74210486095,46.657019175,2.68041601173,16.0824960704,6.70050851953,5.59748429365,1.10302422588
 12/25  02:00:00,90.6484598834,2.48198671413,2.87351782973,51.7176031634,2.68041601173,16.0824960704,7.22723448224,7.20723448224,0.02
 12/25  03:00:00,93.0293618563,2.65099130609,3.51204300267,53.2909753714,2.68041601173,16.0824960704,8.05939368221,6.95636153486,1.10303214735
 12/25  04:00:00,96.2420524561,2.48198671413,2.69541554117,57.4892980247,2.68041601173,16.0824960704,8.70424321399,8.68424321399,0.02
 12/25  05:00:00,97.4221546628,2.65099130609,3.31981423715,57.8759969434,2.68041601173,16.0824960704,9.08105775625,7.97802689967,1.10303085658
 12/25  06:00:00,101.28512132,2.48198671413,2.54605038386,62.6817320454,2.68041601173,16.0824960704,9.93163250474,9.91163250474,0.02
 12/25  07:00:00,103.488113268,2.65099130609,3.13185714334,64.1299126426,2.68041601173,16.0824960704,10.2188904229,9.11585874,1.10303168292
 12/25  08:00:00,100.616961458,2.48198671413,2.38987483825,67.1044143961,2.68041601173,16.0824960704,11.2815699364,11.2615699364,0.02
 12/25  09:00:00,78.7835201212,2.65099130609,3.03459610166,54.3265805373,2.68041601173,16.0824960704,9.42074121886,9.40074121886,0.02
 12/25  10:00:00,65.5319096064,2.48198671413,2.51264841345,41.7659223026,2.68041601173,16.0824960704,11.1795459226,10.0765155257,1.10303039687
 12/25  11:00:00,58.7398019945,2.65099130609,3.39464530546,33.9228132068,2.68041601173,16.0824960704,7.51467038813,7.49467038813,0.02
 12/25  12:00:00,56.8852911778,2.48198671413,2.86547299175,32.7664792957,2.68041601173,16.0824960704,8.24461562528,7.14148567623,1.10312994904
 12/25  13:00:00,53.4204413098,2.65099130609,3.79201880861,28.2060790189,2.68041601173,16.0824960704,4.61188971728,4.59188971728,0.02
 12/25  14:00:00,50.1754683737,2.30332244746,2.69251206797,26.4082816821,2.68041601173,16.0824960704,4.61029644433,3.50702616674,1.10327027759
 12/25  15:00:00,41.4602777424,1.75766997276,1.77012938284,19.1611262106,2.68041601173,16.0824960704,2.06765132996,2.04765132996,0.02
 12/25  16:00:00,40.2797104784,1.76732964746,1.40646466921,18.3345639855,2.68041601173,16.0824960704,2.36203788644,1.25898564077,1.10305224568
 12/25  17:00:00,45.8479058775,2.61525845276,3.87677684297,20.5845184056,2.68041601173,16.0824960704,1.19080216631,1.17080216631,0.02
 12/25  18:00:00,68.734423614,2.48198671413,2.96292475447,29.7141599693,2.68041601173,16.0824960704,2.55869325509,1.45566206919,1.1030311859
 12/25  19:00:00,74.6003541627,2.65099130609,3.50327852217,34.8707321583,2.68041601173,16.0824960704,2.32304534884,2.30304534884,0.02
 12/25  20:00:00,78.1597278531,2.48198671413,2.67117826253,39.4312107002,2.68041601173,16.0824960704,4.26519321057,3.1621633156,1.10302989497
 12/25  21:00:00,81.1091634288,2.65099130609,3.27094975895,41.6118701876,2.68041601173,16.0824960704,3.52491480859,3.50491480859,0.02
 12/25  22:00:00,82.9158901374,2.48198671413,2.55084661439,44.3077046327,2.68041601173,16.0824960704,5.53762951167,4.43445348281,1.10317602886
 12/25  23:00:00,84.7219702742,2.65099130609,3.15587121824,45.3397555736,2.68041601173,16.0824960704,4.40993192686,4.38993192686,0.02
 12/25  24:00:00,85.7560054586,2.48198671413,2.47225027005,47.2264162982,2.68041601173,16.0824960704,5.32195029056,5.30195029056,0.02
 12/26  01:00:00,90.6416909792,2.65099130609,3.08782814825,45.9666873252,2.68041601173,21.4433280938,6.00065820426,4.8975854242,1.10307278006
 12/26  02:00:00,90.3003856354,2.48198671413,2.44622316407,46.4359915576,2.68041601173,21.4433280938,5.60367097508,5.58367097508,0.02
 12/26  03:00:00,90.4199321174,2.65099130609,3.06117223544,45.7715843762,2.68041601173,21.4433280938,5.95043321984,4.84735468468,1.10307853516
 12/26  04:00:00,90.1550052632,2.48198671413,2.41905642235,46.317777927,2.68041601173,21.4433280938,5.40696272301,5.38696272301,0.02
 12/26  05:00:00,89.8858061295,2.65099130609,3.02941279433,45.2692178294,2.68041601173,21.4433280938,5.70226865438,4.59918768661,1.10308096777
 12/26  06:00:00,91.2858571474,2.48198671413,2.43855841542,44.7487118065,5.36083202345,21.4433280938,4.9317224033,4.9117224033,0.02
 12/26  07:00:00,295.776850812,3.42198534681,6.28067901451,244.457586239,5.36083202345,21.4433280938,1.60188607445,0.498709817453,1.103176257
 12/26  08:00:00,258.834634567,3.42198534681,0.0,196.77059009,16.0824960704,32.6817896323,51.4251924063,50.3215035334,1.10368887287
 12/26  09:00:00,252.535883807,3.42198534681,0.0,130.454657768,48.2474882111,70.4033123869,45.0894605768,42.9008388001,2.1886217767
 12/26  10:00:00,229.006069516,3.42198534681,0.0,115.273414906,48.2474882111,62.0547409583,40.7915774003,38.6026583278,2.18891907241
 12/26  11:00:00,217.311255674,3.42198534681,0.0,105.505194471,48.2474882111,60.1281475517,39.499362136,37.3102044862,2.18915764975
 12/26  12:00:00,209.850873038,3.42198534681,0.0,96.1182184279,48.2474882111,62.0547409583,35.482050172,33.2920380106,2.19001216141
 12/26  13:00:00,209.308849441,3.42198534681,0.0,96.1205433375,48.2474882111,61.5103924513,30.5523770934,27.2756691374,3.27670795606
 12/26  14:00:00,194.880900565,3.42198534681,0.0,79.5427514496,48.2474882111,63.6602354638,24.6052860571,21.3289179018,3.27636815527
 12/26  15:00:00,185.067395263,3.42198534681,0.0,73.2613340593,48.2474882111,60.1281475517,20.5693097762,18.3801993473,2.1891104289
 12/26  16:00:00,179.912388083,3.42198534681,0.0,68.1063268792,48.2474882111,60.1281475517,18.9428602751,16.7540256976,2.18883457754
 12/26  17:00:00,179.706375099,3.42198534681,0.0,65.0104237851,48.2474882111,63.0180376616,18.4506890667,16.2611005081,2.1895885586
 12/26  18:00:00,189.120520416,3.42198534681,0.0,70.5654827552,37.5258241642,62.7947880557,19.1195516282,16.9311646856,2.18838694256
 12/26  19:00:00,161.942241215,3.42198534681,0.0,80.8854767033,26.8041601173,36.0181789539,18.9092502058,17.8054019454,1.10384826045
 12/26  20:00:00,162.487296838,3.42198534681,0.0,83.9993235348,26.8041601173,33.4493877451,22.0329268408,20.9294107305,1.1035161103
 12/26  21:00:00,156.900072126,3.42198534681,0.0,94.4945948929,16.0824960704,28.0885557216,26.1967847141,25.0931868065,1.10359790756
 12/26  22:00:00,157.664468339,3.42198534681,0.0,96.54338671,16.0824960704,26.8041601173,28.871356691,27.7681871897,1.10316950133
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301333331,0.0,1.10301333331
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,42.0514258849,0.401326299168,0.116743491443,2.59717189469,2.68041601173,21.4433280938,1.15741346523,0.0543967395719,1.10301672565
 12/27  03:00:00,45.3915259745,0.802652598336,0.279996892827,5.37269228371,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,48.1185309893,1.00331574792,0.22120319037,7.95782785137,2.68041601173,21.4433280938,1.15139203676,0.0483151655026,1.10307687126
 12/27  05:00:00,46.964505394,0.802652598336,0.136872074694,7.08879652128,2.68041601173,21.4433280938,0.112344453632,0.0923444536315,0.02
 12/27  06:00:00,52.6853919238,1.00331574792,0.0477538124203,10.0177221521,5.36083202345,21.4433280938,1.4756870677,0.372589167147,1.10309790055
 12/27  07:00:00,223.63511949,3.42198534681,9.7947885145,168.801745417,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,190.385021167,3.42198534681,0.0,128.32097669,16.0824960704,32.6817896323,49.1748770511,48.0712325134,1.10364453766
 12/27  09:00:00,209.070121428,3.42198534681,0.0,86.9888953888,48.2474882111,70.4033123869,46.4612197179,44.2726264618,2.18859325613
 12/27  10:00:00,189.559366157,3.42198534681,0.0,75.8267115471,48.2474882111,62.0547409583,44.9077301883,42.7186127911,2.18911739718
