Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  11:00:00,179.894513298,3.42198534681,0.0,68.0884520939,48.2474882111,60.1281475517,44.1529110216,41.963707666,2.18920335565
 12/27  12:00:00,173.883850005,3.42198534681,0.0,60.1511953943,48.2474882111,62.0547409583,41.6008243407,38.3258506517,3.27497368902
 12/27  13:00:00,173.509133669,3.42198534681,0.0,60.3208275656,48.2474882111,61.5103924513,38.7041036979,35.4274792245,3.27662447344
 12/27  14:00:00,164.811842148,3.42198534681,0.0,49.4736930318,48.2474882111,63.6602354638,37.8768023719,34.6007970746,3.27600529729
 12/27  15:00:00,161.78837392,3.42198534681,0.0,49.982312716,48.2474882111,60.1281475517,37.3512813391,35.1625455399,2.18873579917
 12/27  16:00:00,161.845613621,3.42198534681,0.0,50.0395524168,48.2474882111,60.1281475517,38.4991431898,37.3946709927,1.10447219711
 12/27  17:00:00,165.780873988,3.42198534681,0.0,51.084922674,48.2474882111,63.0180376616,44.5480047305,41.273679123,3.27432560754
 12/27  18:00:00,177.820428018,3.42198534681,0.0,59.2653903576,37.5258241642,62.7947880557,44.9750158242,43.8710617706,1.10395405364
 12/27  19:00:00,151.942557346,3.42198534681,0.0,70.8857928342,26.8041601173,36.0181789539,47.4373977644,45.2497958156,2.18760194883
 12/27  20:00:00,151.225679634,3.42198534681,0.0,72.7377063307,26.8041601173,33.4493877451,47.0794862277,45.9760344446,1.1034517831
 12/27  21:00:00,147.051516629,3.42198534681,0.0,84.6460393965,16.0824960704,28.0885557216,48.1366585884,47.0330919283,1.10356666009
 12/27  22:00:00,148.602188548,3.42198534681,0.0,87.4811069197,16.0824960704,26.8041601173,47.538479786,47.518479786,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305333623,0.0,1.10305333623
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301942591,0.0,1.10301942591
 12/28  02:00:00,47.6294199361,1.00331574792,0.0406211092598,7.64929887928,2.68041601173,21.4433280938,0.559930015815,0.539930015815,0.02
 12/28  03:00:00,47.1258181994,0.802652598336,0.0,7.38698140143,2.68041601173,21.4433280938,1.72529367822,0.622278726916,1.10301495131
 12/28  04:00:00,51.1383138266,1.00331574792,0.0,11.198813879,2.68041601173,21.4433280938,2.0094996913,1.9894996913,0.02
 12/28  05:00:00,49.3509036601,0.802652598336,0.0,9.61206686207,2.68041601173,21.4433280938,2.99351543313,1.89044238459,1.10307304854
 12/28  06:00:00,56.1689476627,1.00331574792,0.0,13.5490317034,5.36083202345,21.4433280938,3.23935815629,3.21935815629,0.02
 12/28  07:00:00,226.455118676,3.42198534681,9.53539897833,171.881134139,5.36083202345,21.4433280938,1.26925265657,0.166147038478,1.10310561809
 12/28  08:00:00,192.836687302,3.42198534681,0.0,130.772642825,16.0824960704,32.6817896323,74.4808961798,73.3772043145,1.10369186536
 12/28  09:00:00,207.700880316,3.42198534681,0.0,85.6196542768,48.2474882111,70.4033123869,68.7392914394,66.5503771828,2.18891425659
 12/28  10:00:00,183.897677924,3.42198534681,0.0,70.1650233136,48.2474882111,62.0547409583,62.015389751,59.8261618693,2.18922788165
 12/28  11:00:00,177.069153427,3.42198534681,0.0,65.2630922234,48.2474882111,60.1281475517,59.0019676276,56.8124752075,2.18949242008
 12/28  12:00:00,175.86313286,3.42198534681,0.0,62.1304782496,48.2474882111,62.0547409583,52.3922798756,50.2021715469,2.19010832862
 12/28  13:00:00,179.900113271,3.42198534681,0.0,66.7118071679,48.2474882111,61.5103924513,48.607066864,45.3307193657,3.27634749824
 12/28  14:00:00,172.806051437,3.42198534681,0.0,57.4679023211,48.2474882111,63.6602354638,50.9042732116,47.6282231612,3.27605005042
 12/28  15:00:00,168.193095812,3.42198534681,0.0,56.3870346082,48.2474882111,60.1281475517,51.4705277509,49.28145702,2.18907073097
 12/28  16:00:00,166.618555806,3.42198534681,0.0,54.8124946022,48.2474882111,60.1281475517,48.2691148242,46.0804651843,2.18864963996
 12/28  17:00:00,167.602678943,3.42198534681,0.0,52.9067276298,48.2474882111,63.0180376616,45.8596925444,43.669947758,2.18974478645
 12/28  18:00:00,178.031962307,3.42198534681,0.0,59.4769246461,37.5258241642,62.7947880557,46.2848313736,44.0966002838,2.18823108981
 12/28  19:00:00,152.36894561,3.42198534681,0.0,71.3121810976,26.8041601173,36.0181789539,46.4873571693,45.3835771773,1.10377999199
 12/28  20:00:00,151.160430443,3.42198534681,0.0,72.6724571395,26.8041601173,33.4493877451,47.1218070433,46.0183467801,1.10346026323
 12/28  21:00:00,147.130243214,3.42198534681,0.0,84.7247659806,16.0824960704,28.0885557216,51.0511275195,49.9475874872,1.10354003237
 12/28  22:00:00,149.206008319,3.42198534681,0.0,88.0849266909,16.0824960704,26.8041601173,53.5831477956,52.4800069105,1.10314088514
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301333455,0.0,1.10301333455
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,43.5683991939,0.601989448752,0.069856519984,3.9603690255,2.68041601173,21.4433280938,1.34856965115,0.245551676424,1.10301797473
 12/29  03:00:00,47.49830572,1.00331574792,0.0910706044964,7.46773516793,2.68041601173,21.4433280938,0.320863273989,0.300863273989,0.02
 12/29  04:00:00,46.3973340032,0.802652598336,0.057615608978,6.60088159623,2.68041601173,21.4433280938,1.30838198658,0.205306462701,1.10307552388
 12/29  05:00:00,49.3939155993,1.00331574792,0.0,9.45441565172,2.68041601173,21.4433280938,0.592939566562,0.572939566562,0.02
 12/29  06:00:00,50.2465594506,0.802652598336,0.0,7.82730664085,5.36083202345,21.4433280938,1.44633545591,0.343183735504,1.1031517204
 12/29  07:00:00,211.9079144,3.42198534681,10.2631517418,156.6061771,5.36083202345,21.4433280938,0.206036484477,0.186036484477,0.02
 12/29  08:00:00,182.42877462,3.42198534681,0.0,117.89739681,16.0824960704,32.6817896323,50.305057107,49.2014608062,1.1035963008
 12/29  09:00:00,199.262102648,3.42198534681,0.0,77.1808766088,48.2474882111,70.4033123869,45.3592372772,43.1706864214,2.1885508558
 12/29  10:00:00,179.428020884,3.42198534681,0.0,65.6953662735,48.2474882111,62.0547409583,40.801192813,38.6119929461,2.18919986684
 12/29  11:00:00,171.338192237,3.42198534681,0.0,59.5321310334,48.2474882111,60.1281475517,37.9229189272,35.7337889807,2.18912994648
 12/29  12:00:00,166.59885064,3.42198534681,0.0,52.8661960298,48.2474882111,62.0547409583,35.3389701168,32.0640738484,3.27489626841
 12/29  13:00:00,171.077239929,3.42198534681,0.0,57.8889338255,48.2474882111,61.5103924513,32.5033734951,29.2267842783,3.27658921672
 12/29  14:00:00,163.853970171,3.42198534681,0.0,48.5158210548,48.2474882111,63.6602354638,31.8701362617,28.5941366946,3.2759995671
 12/29  15:00:00,155.901120382,3.42198534681,0.0,44.0950591781,48.2474882111,60.1281475517,27.3573993166,25.1686590351,2.18874028147
 12/29  16:00:00,152.553643324,3.42198534681,0.0,40.7475821205,48.2474882111,60.1281475517,23.7103223313,22.605842304,1.1044800273
 12/29  17:00:00,154.461575201,3.42198534681,0.0,39.7656238877,48.2474882111,63.0180376616,25.3636410059,22.0892666112,3.27437439476
 12/29  18:00:00,167.642204902,3.42317871518,0.0,49.0859738728,37.5258241642,62.7947880557,26.4466395056,25.3426674582,1.10397204743
 12/29  19:00:00,142.354826792,3.42198534681,0.0,61.2980622801,26.8041601173,36.0181789539,31.1301504738,28.9424716334,2.18767884042
 12/29  20:00:00,143.170830494,3.42198534681,0.0,64.6828571908,26.8041601173,33.4493877451,33.7853050764,32.6818328855,1.10347219089
 12/29  21:00:00,138.452944457,3.42198534681,0.0,76.0474672242,16.0824960704,28.0885557216,34.2393117863,33.1357206558,1.1035911305
 12/29  22:00:00,139.908521269,3.42198534681,0.0,78.7874396404,16.0824960704,26.8041601173,28.7649810988,28.7449810988,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305298618,0.0,1.10305298618
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301740064,0.0,1.10301740064
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301993319,0.0,1.10301993319
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302047355,0.0,1.10302047355
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,186.95055128,3.42198534681,11.3216740779,130.590291644,5.36083202345,21.4433280938,1.10311956822,0.0,1.10311956822
 12/30  08:00:00,151.68997147,3.42198534681,0.0,103.981136827,5.36083202345,26.5809105114,11.0735618774,10.0277125057,1.04584937168
 12/30  09:00:00,137.41978721,3.42198534681,0.0,75.8856569189,26.8041601173,31.2995447326,5.00132715828,4.92394255399,0.0773846042895
 12/30  10:00:00,127.093396808,3.42198534681,0.345017373127,62.9665568368,26.8041601173,33.5472370403,3.08813682285,0.90064777228,2.18748905057
 12/30  11:00:00,119.442738321,3.42198534681,1.3642093051,55.2600031204,26.8041601173,32.583940337,1.10371083992,0.0,1.10371083992
 12/30  12:00:00,110.779541295,3.42198534681,2.01462659307,43.698696499,26.8041601173,34.8316326447,1.10395145871,0.0,1.10395145871
 12/30  13:00:00,105.884266142,3.42198534681,2.84914752112,39.253296022,26.8041601173,33.5472370403,1.10371998186,0.0,1.10371998186
 12/30  14:00:00,103.295659865,3.42198534681,3.45488878632,38.6277396894,26.8041601173,30.9784458315,2.1873207184,0.0,2.1873207184
 12/30  15:00:00,86.1256204236,3.42198534681,3.90644722096,49.4157964356,8.04124803518,21.3317032909,1.1034465109,0.0,1.1034465109
 12/30  16:00:00,85.5082713371,3.42198534681,4.34835356352,49.640936611,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,91.4256011469,3.42198534681,3.76089454904,55.8246265342,8.04124803518,20.3684065876,1.10339420653,0.0,1.10339420653
 12/30  18:00:00,108.312573118,3.42198534681,2.59835474268,66.790287446,2.68041601173,18.0090894769,1.10312354199,0.0,1.10312354199
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311451828,0.0,1.10311451828
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309894015,0.0,1.10309894015
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301618631,0.0,1.10301618631
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297107124,0.0,1.10297107124
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296956501,0.0,1.10296956501
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,35.0714147263,0.200663149584,0.0425881762,1.25281122431,2.68041601173,16.0824960704,1.15207307312,0.0489770931275,1.10309597999
 12/31  07:00:00,41.1883849585,1.00331574792,0.492333652653,6.11738338175,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,37.9781869942,0.802652598336,0.283846217604,5.7836693354,2.68041601173,16.0824960704,1.10297325698,0.0,1.10297325698
 12/31  09:00:00,25.7830952679,1.00331574792,0.350972488517,5.65745485522,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  10:00:00,21.562850902,0.601989448752,0.219081502698,1.97042777436,2.68041601173,16.0824960704,1.10302472508,0.0,1.10302472508
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306857624,0.0,1.10306857624
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318627698,0.0,1.10318627698
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297148212,0.0,1.10297148212
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029722943,0.0,1.1029722943
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,34.8051547386,0.200663149584,0.166950294217,0.862189118636,2.68041601173,16.0824960704,1.10297235455,0.0,1.10297235455
 12/31  22:00:00,40.1963913447,1.00331574792,0.904641160532,4.71308226009,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,39.6021410561,0.802652598336,0.446837946055,4.77729833547,2.68041601173,16.0824960704,1.10302798169,0.0,1.10302798169
 12/31  24:00:00,42.2071406024,1.00331574792,0.407233236339,7.22123944192,2.68041601173,16.0824960704,0.02,0.0,0.02
